Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
791839,HILLESLEY - HILLESLEY,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
791839,HILLESLEY - HILLESLEY,2023-03-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
791839,HILLESLEY - HILLESLEY,2023-03-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-03-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.6
791839,HILLESLEY - HILLESLEY,2023-03-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
791839,HILLESLEY - HILLESLEY,2023-03-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.2
791839,HILLESLEY - HILLESLEY,2023-03-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-03-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-03-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-03-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
791839,HILLESLEY - HILLESLEY,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
791839,HILLESLEY - HILLESLEY,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.24
791839,HILLESLEY - HILLESLEY,2023-03-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
791839,HILLESLEY - HILLESLEY,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
791839,HILLESLEY - HILLESLEY,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-03-22T22:00:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
791839,HILLESLEY - HILLESLEY,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
791839,HILLESLEY - HILLESLEY,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
791839,HILLESLEY - HILLESLEY,2023-03-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-03-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
791839,HILLESLEY - HILLESLEY,2023-03-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
791839,HILLESLEY - HILLESLEY,2023-03-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
791839,HILLESLEY - HILLESLEY,2023-03-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
791839,HILLESLEY - HILLESLEY,2023-03-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.26
791839,HILLESLEY - HILLESLEY,2023-03-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
791839,HILLESLEY - HILLESLEY,2023-03-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-03-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
791839,HILLESLEY - HILLESLEY,2023-03-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
791839,HILLESLEY - HILLESLEY,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
791839,HILLESLEY - HILLESLEY,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.62
791839,HILLESLEY - HILLESLEY,2023-03-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
791839,HILLESLEY - HILLESLEY,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
791839,HILLESLEY - HILLESLEY,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
791839,HILLESLEY - HILLESLEY,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-03-22T21:50:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
791839,HILLESLEY - HILLESLEY,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
791839,HILLESLEY - HILLESLEY,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
791839,HILLESLEY - HILLESLEY,2023-03-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
791839,HILLESLEY - HILLESLEY,2023-03-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
791839,HILLESLEY - HILLESLEY,2023-03-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-03-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
791839,HILLESLEY - HILLESLEY,2023-03-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
791839,HILLESLEY - HILLESLEY,2023-03-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.59
791839,HILLESLEY - HILLESLEY,2023-03-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-03-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-03-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-03-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
791839,HILLESLEY - HILLESLEY,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
791839,HILLESLEY - HILLESLEY,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.54
791839,HILLESLEY - HILLESLEY,2023-03-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
791839,HILLESLEY - HILLESLEY,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
791839,HILLESLEY - HILLESLEY,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-03-22T21:40:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
791839,HILLESLEY - HILLESLEY,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
791839,HILLESLEY - HILLESLEY,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
791839,HILLESLEY - HILLESLEY,2023-03-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-03-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
791839,HILLESLEY - HILLESLEY,2023-03-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-03-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.57
791839,HILLESLEY - HILLESLEY,2023-03-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
791839,HILLESLEY - HILLESLEY,2023-03-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.41
791839,HILLESLEY - HILLESLEY,2023-03-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-03-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-03-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-03-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
791839,HILLESLEY - HILLESLEY,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
791839,HILLESLEY - HILLESLEY,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.25
791839,HILLESLEY - HILLESLEY,2023-03-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
791839,HILLESLEY - HILLESLEY,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
791839,HILLESLEY - HILLESLEY,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-03-22T21:30:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
791839,HILLESLEY - HILLESLEY,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
791839,HILLESLEY - HILLESLEY,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
791839,HILLESLEY - HILLESLEY,2023-03-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
791839,HILLESLEY - HILLESLEY,2023-03-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-03-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.68
791839,HILLESLEY - HILLESLEY,2023-03-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.83
791839,HILLESLEY - HILLESLEY,2023-03-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.2
791839,HILLESLEY - HILLESLEY,2023-03-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
791839,HILLESLEY - HILLESLEY,2023-03-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
791839,HILLESLEY - HILLESLEY,2023-03-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-03-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
791839,HILLESLEY - HILLESLEY,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
791839,HILLESLEY - HILLESLEY,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
791839,HILLESLEY - HILLESLEY,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.7
791839,HILLESLEY - HILLESLEY,2023-03-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
791839,HILLESLEY - HILLESLEY,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
791839,HILLESLEY - HILLESLEY,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-03-22T21:20:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
791839,HILLESLEY - HILLESLEY,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
791839,HILLESLEY - HILLESLEY,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
791839,HILLESLEY - HILLESLEY,2023-03-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
791839,HILLESLEY - HILLESLEY,2023-03-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-03-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
791839,HILLESLEY - HILLESLEY,2023-03-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
791839,HILLESLEY - HILLESLEY,2023-03-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.75
791839,HILLESLEY - HILLESLEY,2023-03-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
791839,HILLESLEY - HILLESLEY,2023-03-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-03-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-03-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
791839,HILLESLEY - HILLESLEY,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
791839,HILLESLEY - HILLESLEY,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
791839,HILLESLEY - HILLESLEY,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.1
791839,HILLESLEY - HILLESLEY,2023-03-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
791839,HILLESLEY - HILLESLEY,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
791839,HILLESLEY - HILLESLEY,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.73
791839,HILLESLEY - HILLESLEY,2023-03-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-03-22T21:10:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
791839,HILLESLEY - HILLESLEY,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
791839,HILLESLEY - HILLESLEY,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
791839,HILLESLEY - HILLESLEY,2023-03-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-03-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
791839,HILLESLEY - HILLESLEY,2023-03-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-03-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.08
791839,HILLESLEY - HILLESLEY,2023-03-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
791839,HILLESLEY - HILLESLEY,2023-03-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.83
791839,HILLESLEY - HILLESLEY,2023-03-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
791839,HILLESLEY - HILLESLEY,2023-03-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-03-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-03-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
791839,HILLESLEY - HILLESLEY,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
791839,HILLESLEY - HILLESLEY,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
791839,HILLESLEY - HILLESLEY,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.24
791839,HILLESLEY - HILLESLEY,2023-03-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
791839,HILLESLEY - HILLESLEY,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
791839,HILLESLEY - HILLESLEY,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.26
791839,HILLESLEY - HILLESLEY,2023-03-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-03-22T21:00:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
791839,HILLESLEY - HILLESLEY,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
791839,HILLESLEY - HILLESLEY,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
791839,HILLESLEY - HILLESLEY,2023-03-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-03-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
791839,HILLESLEY - HILLESLEY,2023-03-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-03-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
791839,HILLESLEY - HILLESLEY,2023-03-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
791839,HILLESLEY - HILLESLEY,2023-03-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.51
791839,HILLESLEY - HILLESLEY,2023-03-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
791839,HILLESLEY - HILLESLEY,2023-03-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-03-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
791839,HILLESLEY - HILLESLEY,2023-03-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
791839,HILLESLEY - HILLESLEY,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
791839,HILLESLEY - HILLESLEY,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
791839,HILLESLEY - HILLESLEY,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.89
791839,HILLESLEY - HILLESLEY,2023-03-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
791839,HILLESLEY - HILLESLEY,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
791839,HILLESLEY - HILLESLEY,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.51
791839,HILLESLEY - HILLESLEY,2023-03-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
791839,HILLESLEY - HILLESLEY,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-03-22T20:50:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
791839,HILLESLEY - HILLESLEY,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
791839,HILLESLEY - HILLESLEY,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
791839,HILLESLEY - HILLESLEY,2023-03-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-03-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
791839,HILLESLEY - HILLESLEY,2023-03-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-03-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.81
791839,HILLESLEY - HILLESLEY,2023-03-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.58
791839,HILLESLEY - HILLESLEY,2023-03-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.4
791839,HILLESLEY - HILLESLEY,2023-03-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,134.2
791839,HILLESLEY - HILLESLEY,2023-03-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-03-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
791839,HILLESLEY - HILLESLEY,2023-03-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
791839,HILLESLEY - HILLESLEY,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
791839,HILLESLEY - HILLESLEY,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.91
791839,HILLESLEY - HILLESLEY,2023-03-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
791839,HILLESLEY - HILLESLEY,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
791839,HILLESLEY - HILLESLEY,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
791839,HILLESLEY - HILLESLEY,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.99
791839,HILLESLEY - HILLESLEY,2023-03-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
791839,HILLESLEY - HILLESLEY,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
791839,HILLESLEY - HILLESLEY,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-03-22T20:40:00.000+00:00,transformer,,Temperature,C,15.2
791839,HILLESLEY - HILLESLEY,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
791839,HILLESLEY - HILLESLEY,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
791839,HILLESLEY - HILLESLEY,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
791839,HILLESLEY - HILLESLEY,2023-03-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-03-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
791839,HILLESLEY - HILLESLEY,2023-03-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-03-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
791839,HILLESLEY - HILLESLEY,2023-03-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.33
791839,HILLESLEY - HILLESLEY,2023-03-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.9
791839,HILLESLEY - HILLESLEY,2023-03-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,155.0
791839,HILLESLEY - HILLESLEY,2023-03-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-03-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
791839,HILLESLEY - HILLESLEY,2023-03-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
791839,HILLESLEY - HILLESLEY,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
791839,HILLESLEY - HILLESLEY,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
791839,HILLESLEY - HILLESLEY,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.15
791839,HILLESLEY - HILLESLEY,2023-03-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
791839,HILLESLEY - HILLESLEY,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
791839,HILLESLEY - HILLESLEY,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.07
791839,HILLESLEY - HILLESLEY,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.93
791839,HILLESLEY - HILLESLEY,2023-03-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
791839,HILLESLEY - HILLESLEY,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
791839,HILLESLEY - HILLESLEY,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-03-22T20:30:00.000+00:00,transformer,,Temperature,C,15.2
791839,HILLESLEY - HILLESLEY,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
791839,HILLESLEY - HILLESLEY,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
791839,HILLESLEY - HILLESLEY,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
791839,HILLESLEY - HILLESLEY,2023-03-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-03-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
791839,HILLESLEY - HILLESLEY,2023-03-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-03-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.95
791839,HILLESLEY - HILLESLEY,2023-03-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.38
791839,HILLESLEY - HILLESLEY,2023-03-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.09
791839,HILLESLEY - HILLESLEY,2023-03-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,178.9
791839,HILLESLEY - HILLESLEY,2023-03-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-03-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
791839,HILLESLEY - HILLESLEY,2023-03-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
791839,HILLESLEY - HILLESLEY,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
791839,HILLESLEY - HILLESLEY,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
791839,HILLESLEY - HILLESLEY,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.19
791839,HILLESLEY - HILLESLEY,2023-03-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
791839,HILLESLEY - HILLESLEY,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
791839,HILLESLEY - HILLESLEY,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.23
791839,HILLESLEY - HILLESLEY,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.91
791839,HILLESLEY - HILLESLEY,2023-03-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
791839,HILLESLEY - HILLESLEY,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
791839,HILLESLEY - HILLESLEY,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-03-22T20:20:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
791839,HILLESLEY - HILLESLEY,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
791839,HILLESLEY - HILLESLEY,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
791839,HILLESLEY - HILLESLEY,2023-03-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
791839,HILLESLEY - HILLESLEY,2023-03-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-03-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
791839,HILLESLEY - HILLESLEY,2023-03-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.14
791839,HILLESLEY - HILLESLEY,2023-03-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.09
791839,HILLESLEY - HILLESLEY,2023-03-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,154.2
791839,HILLESLEY - HILLESLEY,2023-03-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-03-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
791839,HILLESLEY - HILLESLEY,2023-03-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
791839,HILLESLEY - HILLESLEY,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
791839,HILLESLEY - HILLESLEY,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
791839,HILLESLEY - HILLESLEY,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.06
791839,HILLESLEY - HILLESLEY,2023-03-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
791839,HILLESLEY - HILLESLEY,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
791839,HILLESLEY - HILLESLEY,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.7
791839,HILLESLEY - HILLESLEY,2023-03-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-03-22T20:10:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
791839,HILLESLEY - HILLESLEY,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
791839,HILLESLEY - HILLESLEY,2023-03-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
791839,HILLESLEY - HILLESLEY,2023-03-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-03-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
791839,HILLESLEY - HILLESLEY,2023-03-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.13
791839,HILLESLEY - HILLESLEY,2023-03-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.77
791839,HILLESLEY - HILLESLEY,2023-03-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
791839,HILLESLEY - HILLESLEY,2023-03-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-03-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
791839,HILLESLEY - HILLESLEY,2023-03-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
791839,HILLESLEY - HILLESLEY,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
791839,HILLESLEY - HILLESLEY,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
791839,HILLESLEY - HILLESLEY,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
791839,HILLESLEY - HILLESLEY,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
791839,HILLESLEY - HILLESLEY,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.0
791839,HILLESLEY - HILLESLEY,2023-03-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
791839,HILLESLEY - HILLESLEY,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
791839,HILLESLEY - HILLESLEY,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.07
791839,HILLESLEY - HILLESLEY,2023-03-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
791839,HILLESLEY - HILLESLEY,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
791839,HILLESLEY - HILLESLEY,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-03-22T20:00:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
791839,HILLESLEY - HILLESLEY,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
791839,HILLESLEY - HILLESLEY,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
791839,HILLESLEY - HILLESLEY,2023-03-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-03-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-03-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
791839,HILLESLEY - HILLESLEY,2023-03-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.71
791839,HILLESLEY - HILLESLEY,2023-03-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.07
791839,HILLESLEY - HILLESLEY,2023-03-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,131.2
791839,HILLESLEY - HILLESLEY,2023-03-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-03-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
791839,HILLESLEY - HILLESLEY,2023-03-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
791839,HILLESLEY - HILLESLEY,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
791839,HILLESLEY - HILLESLEY,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
791839,HILLESLEY - HILLESLEY,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
791839,HILLESLEY - HILLESLEY,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.49
791839,HILLESLEY - HILLESLEY,2023-03-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
