Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
791839,HILLESLEY - HILLESLEY,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
791839,HILLESLEY - HILLESLEY,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.21
791839,HILLESLEY - HILLESLEY,2023-03-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
791839,HILLESLEY - HILLESLEY,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
791839,HILLESLEY - HILLESLEY,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
791839,HILLESLEY - HILLESLEY,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.35
791839,HILLESLEY - HILLESLEY,2023-03-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-03-22T10:40:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
791839,HILLESLEY - HILLESLEY,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
791839,HILLESLEY - HILLESLEY,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
791839,HILLESLEY - HILLESLEY,2023-03-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-03-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
791839,HILLESLEY - HILLESLEY,2023-03-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-03-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
791839,HILLESLEY - HILLESLEY,2023-03-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.47
791839,HILLESLEY - HILLESLEY,2023-03-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.56
791839,HILLESLEY - HILLESLEY,2023-03-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
791839,HILLESLEY - HILLESLEY,2023-03-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-03-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-03-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
791839,HILLESLEY - HILLESLEY,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
791839,HILLESLEY - HILLESLEY,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
791839,HILLESLEY - HILLESLEY,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.76
791839,HILLESLEY - HILLESLEY,2023-03-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
791839,HILLESLEY - HILLESLEY,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
791839,HILLESLEY - HILLESLEY,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
791839,HILLESLEY - HILLESLEY,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
791839,HILLESLEY - HILLESLEY,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.05
791839,HILLESLEY - HILLESLEY,2023-03-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-03-22T10:30:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
791839,HILLESLEY - HILLESLEY,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
791839,HILLESLEY - HILLESLEY,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
791839,HILLESLEY - HILLESLEY,2023-03-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-03-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
791839,HILLESLEY - HILLESLEY,2023-03-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
791839,HILLESLEY - HILLESLEY,2023-03-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
791839,HILLESLEY - HILLESLEY,2023-03-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.08
791839,HILLESLEY - HILLESLEY,2023-03-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.81
791839,HILLESLEY - HILLESLEY,2023-03-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
791839,HILLESLEY - HILLESLEY,2023-03-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
791839,HILLESLEY - HILLESLEY,2023-03-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-03-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
791839,HILLESLEY - HILLESLEY,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
791839,HILLESLEY - HILLESLEY,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
791839,HILLESLEY - HILLESLEY,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.7
791839,HILLESLEY - HILLESLEY,2023-03-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
791839,HILLESLEY - HILLESLEY,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
791839,HILLESLEY - HILLESLEY,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
791839,HILLESLEY - HILLESLEY,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.09
791839,HILLESLEY - HILLESLEY,2023-03-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-03-22T10:20:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
791839,HILLESLEY - HILLESLEY,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
791839,HILLESLEY - HILLESLEY,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
791839,HILLESLEY - HILLESLEY,2023-03-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-03-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
791839,HILLESLEY - HILLESLEY,2023-03-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-03-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
791839,HILLESLEY - HILLESLEY,2023-03-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
791839,HILLESLEY - HILLESLEY,2023-03-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.78
791839,HILLESLEY - HILLESLEY,2023-03-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-03-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-03-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-03-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
791839,HILLESLEY - HILLESLEY,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
791839,HILLESLEY - HILLESLEY,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.07
791839,HILLESLEY - HILLESLEY,2023-03-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
791839,HILLESLEY - HILLESLEY,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
791839,HILLESLEY - HILLESLEY,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
791839,HILLESLEY - HILLESLEY,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.61
791839,HILLESLEY - HILLESLEY,2023-03-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
791839,HILLESLEY - HILLESLEY,2023-03-22T10:10:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
791839,HILLESLEY - HILLESLEY,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
791839,HILLESLEY - HILLESLEY,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
791839,HILLESLEY - HILLESLEY,2023-03-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-03-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
791839,HILLESLEY - HILLESLEY,2023-03-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-03-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.46
791839,HILLESLEY - HILLESLEY,2023-03-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.21
791839,HILLESLEY - HILLESLEY,2023-03-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.68
791839,HILLESLEY - HILLESLEY,2023-03-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
791839,HILLESLEY - HILLESLEY,2023-03-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-03-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-03-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
791839,HILLESLEY - HILLESLEY,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
791839,HILLESLEY - HILLESLEY,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
791839,HILLESLEY - HILLESLEY,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.55
791839,HILLESLEY - HILLESLEY,2023-03-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
791839,HILLESLEY - HILLESLEY,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
791839,HILLESLEY - HILLESLEY,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.19
791839,HILLESLEY - HILLESLEY,2023-03-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
791839,HILLESLEY - HILLESLEY,2023-03-22T10:00:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
791839,HILLESLEY - HILLESLEY,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
791839,HILLESLEY - HILLESLEY,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
791839,HILLESLEY - HILLESLEY,2023-03-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-03-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
791839,HILLESLEY - HILLESLEY,2023-03-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-03-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
791839,HILLESLEY - HILLESLEY,2023-03-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.79
791839,HILLESLEY - HILLESLEY,2023-03-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.74
791839,HILLESLEY - HILLESLEY,2023-03-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-03-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-03-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-03-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
791839,HILLESLEY - HILLESLEY,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
791839,HILLESLEY - HILLESLEY,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
791839,HILLESLEY - HILLESLEY,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
791839,HILLESLEY - HILLESLEY,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.3
791839,HILLESLEY - HILLESLEY,2023-03-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
791839,HILLESLEY - HILLESLEY,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
791839,HILLESLEY - HILLESLEY,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.23
791839,HILLESLEY - HILLESLEY,2023-03-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
791839,HILLESLEY - HILLESLEY,2023-03-22T09:50:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
791839,HILLESLEY - HILLESLEY,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
791839,HILLESLEY - HILLESLEY,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
791839,HILLESLEY - HILLESLEY,2023-03-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-03-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
791839,HILLESLEY - HILLESLEY,2023-03-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-03-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.22
791839,HILLESLEY - HILLESLEY,2023-03-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
791839,HILLESLEY - HILLESLEY,2023-03-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.53
791839,HILLESLEY - HILLESLEY,2023-03-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
791839,HILLESLEY - HILLESLEY,2023-03-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-03-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
791839,HILLESLEY - HILLESLEY,2023-03-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
791839,HILLESLEY - HILLESLEY,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
791839,HILLESLEY - HILLESLEY,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
791839,HILLESLEY - HILLESLEY,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.02
791839,HILLESLEY - HILLESLEY,2023-03-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
791839,HILLESLEY - HILLESLEY,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
791839,HILLESLEY - HILLESLEY,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.35
791839,HILLESLEY - HILLESLEY,2023-03-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
791839,HILLESLEY - HILLESLEY,2023-03-22T09:40:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
791839,HILLESLEY - HILLESLEY,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
791839,HILLESLEY - HILLESLEY,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
791839,HILLESLEY - HILLESLEY,2023-03-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-03-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
791839,HILLESLEY - HILLESLEY,2023-03-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-03-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.21
791839,HILLESLEY - HILLESLEY,2023-03-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
791839,HILLESLEY - HILLESLEY,2023-03-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.37
791839,HILLESLEY - HILLESLEY,2023-03-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
791839,HILLESLEY - HILLESLEY,2023-03-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
791839,HILLESLEY - HILLESLEY,2023-03-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
791839,HILLESLEY - HILLESLEY,2023-03-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
791839,HILLESLEY - HILLESLEY,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
791839,HILLESLEY - HILLESLEY,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.46
791839,HILLESLEY - HILLESLEY,2023-03-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
791839,HILLESLEY - HILLESLEY,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
791839,HILLESLEY - HILLESLEY,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.56
791839,HILLESLEY - HILLESLEY,2023-03-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
791839,HILLESLEY - HILLESLEY,2023-03-22T09:30:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
791839,HILLESLEY - HILLESLEY,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
791839,HILLESLEY - HILLESLEY,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
791839,HILLESLEY - HILLESLEY,2023-03-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-03-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-03-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.23
791839,HILLESLEY - HILLESLEY,2023-03-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
791839,HILLESLEY - HILLESLEY,2023-03-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.01
791839,HILLESLEY - HILLESLEY,2023-03-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
791839,HILLESLEY - HILLESLEY,2023-03-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-03-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-03-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
791839,HILLESLEY - HILLESLEY,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
791839,HILLESLEY - HILLESLEY,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.6
791839,HILLESLEY - HILLESLEY,2023-03-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
791839,HILLESLEY - HILLESLEY,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
791839,HILLESLEY - HILLESLEY,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.73
791839,HILLESLEY - HILLESLEY,2023-03-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
791839,HILLESLEY - HILLESLEY,2023-03-22T09:20:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
791839,HILLESLEY - HILLESLEY,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
791839,HILLESLEY - HILLESLEY,2023-03-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
791839,HILLESLEY - HILLESLEY,2023-03-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-03-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.83
791839,HILLESLEY - HILLESLEY,2023-03-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
791839,HILLESLEY - HILLESLEY,2023-03-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.33
791839,HILLESLEY - HILLESLEY,2023-03-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
791839,HILLESLEY - HILLESLEY,2023-03-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-03-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-03-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
791839,HILLESLEY - HILLESLEY,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
791839,HILLESLEY - HILLESLEY,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
791839,HILLESLEY - HILLESLEY,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.5
791839,HILLESLEY - HILLESLEY,2023-03-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
791839,HILLESLEY - HILLESLEY,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
791839,HILLESLEY - HILLESLEY,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-22T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-03-22T09:10:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
791839,HILLESLEY - HILLESLEY,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
791839,HILLESLEY - HILLESLEY,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
791839,HILLESLEY - HILLESLEY,2023-03-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-03-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-03-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-03-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.24
791839,HILLESLEY - HILLESLEY,2023-03-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
791839,HILLESLEY - HILLESLEY,2023-03-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.74
791839,HILLESLEY - HILLESLEY,2023-03-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
791839,HILLESLEY - HILLESLEY,2023-03-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-03-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
791839,HILLESLEY - HILLESLEY,2023-03-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
791839,HILLESLEY - HILLESLEY,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
791839,HILLESLEY - HILLESLEY,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.9
791839,HILLESLEY - HILLESLEY,2023-03-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
791839,HILLESLEY - HILLESLEY,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
791839,HILLESLEY - HILLESLEY,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
791839,HILLESLEY - HILLESLEY,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.66
791839,HILLESLEY - HILLESLEY,2023-03-22T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
791839,HILLESLEY - HILLESLEY,2023-03-22T09:00:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
791839,HILLESLEY - HILLESLEY,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
791839,HILLESLEY - HILLESLEY,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
791839,HILLESLEY - HILLESLEY,2023-03-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-03-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
791839,HILLESLEY - HILLESLEY,2023-03-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
791839,HILLESLEY - HILLESLEY,2023-03-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.15
791839,HILLESLEY - HILLESLEY,2023-03-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.21
791839,HILLESLEY - HILLESLEY,2023-03-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.56
791839,HILLESLEY - HILLESLEY,2023-03-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
791839,HILLESLEY - HILLESLEY,2023-03-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-03-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-03-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
791839,HILLESLEY - HILLESLEY,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
791839,HILLESLEY - HILLESLEY,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.4
791839,HILLESLEY - HILLESLEY,2023-03-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
791839,HILLESLEY - HILLESLEY,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
791839,HILLESLEY - HILLESLEY,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
791839,HILLESLEY - HILLESLEY,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-03-22T08:50:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
791839,HILLESLEY - HILLESLEY,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
791839,HILLESLEY - HILLESLEY,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
791839,HILLESLEY - HILLESLEY,2023-03-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-03-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
791839,HILLESLEY - HILLESLEY,2023-03-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
791839,HILLESLEY - HILLESLEY,2023-03-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
791839,HILLESLEY - HILLESLEY,2023-03-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.91
791839,HILLESLEY - HILLESLEY,2023-03-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.59
791839,HILLESLEY - HILLESLEY,2023-03-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-03-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-03-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-03-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
791839,HILLESLEY - HILLESLEY,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
791839,HILLESLEY - HILLESLEY,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.23
791839,HILLESLEY - HILLESLEY,2023-03-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
791839,HILLESLEY - HILLESLEY,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
791839,HILLESLEY - HILLESLEY,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
791839,HILLESLEY - HILLESLEY,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.53
791839,HILLESLEY - HILLESLEY,2023-03-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-03-22T08:40:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
791839,HILLESLEY - HILLESLEY,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
791839,HILLESLEY - HILLESLEY,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
791839,HILLESLEY - HILLESLEY,2023-03-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-03-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
791839,HILLESLEY - HILLESLEY,2023-03-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-03-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.66
791839,HILLESLEY - HILLESLEY,2023-03-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.24
791839,HILLESLEY - HILLESLEY,2023-03-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.76
791839,HILLESLEY - HILLESLEY,2023-03-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-03-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-03-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-03-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
791839,HILLESLEY - HILLESLEY,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
791839,HILLESLEY - HILLESLEY,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.0
791839,HILLESLEY - HILLESLEY,2023-03-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
791839,HILLESLEY - HILLESLEY,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
791839,HILLESLEY - HILLESLEY,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
791839,HILLESLEY - HILLESLEY,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.16
791839,HILLESLEY - HILLESLEY,2023-03-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-03-22T08:30:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
791839,HILLESLEY - HILLESLEY,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
