Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-22T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-03-22T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
791839,HILLESLEY - HILLESLEY,2023-03-22T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
791839,HILLESLEY - HILLESLEY,2023-03-22T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.31
791839,HILLESLEY - HILLESLEY,2023-03-22T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-03-22T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-03-22T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-03-22T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-03-22T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-03-22T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-22T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-03-22T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
791839,HILLESLEY - HILLESLEY,2023-03-22T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
791839,HILLESLEY - HILLESLEY,2023-03-22T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.57
791839,HILLESLEY - HILLESLEY,2023-03-22T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-03-22T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-03-22T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-03-22T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-03-22T03:50:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-03-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
791839,HILLESLEY - HILLESLEY,2023-03-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
791839,HILLESLEY - HILLESLEY,2023-03-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-03-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
791839,HILLESLEY - HILLESLEY,2023-03-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-03-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
791839,HILLESLEY - HILLESLEY,2023-03-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.18
791839,HILLESLEY - HILLESLEY,2023-03-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.18
791839,HILLESLEY - HILLESLEY,2023-03-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.88
791839,HILLESLEY - HILLESLEY,2023-03-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-03-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-03-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-03-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-03-22T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-22T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-22T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-03-22T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
791839,HILLESLEY - HILLESLEY,2023-03-22T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
791839,HILLESLEY - HILLESLEY,2023-03-22T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.21
791839,HILLESLEY - HILLESLEY,2023-03-22T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-03-22T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-03-22T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-03-22T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-03-22T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-03-22T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-22T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-03-22T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
791839,HILLESLEY - HILLESLEY,2023-03-22T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
791839,HILLESLEY - HILLESLEY,2023-03-22T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-22T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-03-22T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-03-22T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-03-22T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-03-22T03:40:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
791839,HILLESLEY - HILLESLEY,2023-03-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
791839,HILLESLEY - HILLESLEY,2023-03-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-03-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
791839,HILLESLEY - HILLESLEY,2023-03-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
791839,HILLESLEY - HILLESLEY,2023-03-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-03-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.17
791839,HILLESLEY - HILLESLEY,2023-03-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.71
791839,HILLESLEY - HILLESLEY,2023-03-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.01
791839,HILLESLEY - HILLESLEY,2023-03-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-03-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-03-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-03-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-03-22T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-03-22T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-22T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-03-22T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
791839,HILLESLEY - HILLESLEY,2023-03-22T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
791839,HILLESLEY - HILLESLEY,2023-03-22T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.15
791839,HILLESLEY - HILLESLEY,2023-03-22T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-03-22T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-03-22T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-03-22T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-03-22T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-03-22T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-22T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-03-22T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
791839,HILLESLEY - HILLESLEY,2023-03-22T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
791839,HILLESLEY - HILLESLEY,2023-03-22T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-22T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-03-22T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-03-22T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-03-22T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-03-22T03:30:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
791839,HILLESLEY - HILLESLEY,2023-03-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
791839,HILLESLEY - HILLESLEY,2023-03-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-03-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
791839,HILLESLEY - HILLESLEY,2023-03-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
791839,HILLESLEY - HILLESLEY,2023-03-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
791839,HILLESLEY - HILLESLEY,2023-03-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.83
791839,HILLESLEY - HILLESLEY,2023-03-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.18
791839,HILLESLEY - HILLESLEY,2023-03-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.27
791839,HILLESLEY - HILLESLEY,2023-03-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-03-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-03-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-03-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-03-22T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-03-22T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-03-22T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-03-22T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
791839,HILLESLEY - HILLESLEY,2023-03-22T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
791839,HILLESLEY - HILLESLEY,2023-03-22T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.58
791839,HILLESLEY - HILLESLEY,2023-03-22T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-03-22T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-03-22T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-03-22T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-03-22T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-03-22T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-03-22T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-03-22T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
791839,HILLESLEY - HILLESLEY,2023-03-22T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
791839,HILLESLEY - HILLESLEY,2023-03-22T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-22T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-03-22T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-03-22T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-03-22T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-03-22T03:20:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
791839,HILLESLEY - HILLESLEY,2023-03-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
791839,HILLESLEY - HILLESLEY,2023-03-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-03-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
791839,HILLESLEY - HILLESLEY,2023-03-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-03-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
791839,HILLESLEY - HILLESLEY,2023-03-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.72
791839,HILLESLEY - HILLESLEY,2023-03-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
791839,HILLESLEY - HILLESLEY,2023-03-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.61
791839,HILLESLEY - HILLESLEY,2023-03-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-03-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-03-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-03-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-03-22T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-03-22T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-22T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-03-22T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
791839,HILLESLEY - HILLESLEY,2023-03-22T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
791839,HILLESLEY - HILLESLEY,2023-03-22T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.09
791839,HILLESLEY - HILLESLEY,2023-03-22T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-03-22T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-03-22T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-03-22T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-22T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-03-22T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-03-22T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-03-22T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
791839,HILLESLEY - HILLESLEY,2023-03-22T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
791839,HILLESLEY - HILLESLEY,2023-03-22T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-22T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-03-22T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-03-22T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-03-22T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-03-22T03:10:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
791839,HILLESLEY - HILLESLEY,2023-03-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
791839,HILLESLEY - HILLESLEY,2023-03-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-03-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
791839,HILLESLEY - HILLESLEY,2023-03-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
791839,HILLESLEY - HILLESLEY,2023-03-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
791839,HILLESLEY - HILLESLEY,2023-03-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.75
791839,HILLESLEY - HILLESLEY,2023-03-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
791839,HILLESLEY - HILLESLEY,2023-03-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.28
791839,HILLESLEY - HILLESLEY,2023-03-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-03-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-03-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-03-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-03-22T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-22T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-22T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-03-22T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
791839,HILLESLEY - HILLESLEY,2023-03-22T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
791839,HILLESLEY - HILLESLEY,2023-03-22T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.77
791839,HILLESLEY - HILLESLEY,2023-03-22T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-03-22T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-03-22T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-03-22T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-03-22T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-03-22T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-03-22T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
791839,HILLESLEY - HILLESLEY,2023-03-22T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
791839,HILLESLEY - HILLESLEY,2023-03-22T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
791839,HILLESLEY - HILLESLEY,2023-03-22T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.49
791839,HILLESLEY - HILLESLEY,2023-03-22T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-03-22T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-03-22T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-03-22T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-03-22T03:00:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-03-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-03-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
791839,HILLESLEY - HILLESLEY,2023-03-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-03-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
791839,HILLESLEY - HILLESLEY,2023-03-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
791839,HILLESLEY - HILLESLEY,2023-03-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-03-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.46
791839,HILLESLEY - HILLESLEY,2023-03-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.61
791839,HILLESLEY - HILLESLEY,2023-03-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.25
791839,HILLESLEY - HILLESLEY,2023-03-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-03-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-03-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-03-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-03-22T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-22T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-22T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-03-22T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
791839,HILLESLEY - HILLESLEY,2023-03-22T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
791839,HILLESLEY - HILLESLEY,2023-03-22T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.19
791839,HILLESLEY - HILLESLEY,2023-03-22T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-03-22T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-03-22T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-03-22T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-03-22T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-03-22T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-03-22T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
791839,HILLESLEY - HILLESLEY,2023-03-22T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
791839,HILLESLEY - HILLESLEY,2023-03-22T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
791839,HILLESLEY - HILLESLEY,2023-03-22T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-22T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-03-22T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-03-22T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-03-22T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-03-22T02:50:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
791839,HILLESLEY - HILLESLEY,2023-03-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
791839,HILLESLEY - HILLESLEY,2023-03-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
791839,HILLESLEY - HILLESLEY,2023-03-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
791839,HILLESLEY - HILLESLEY,2023-03-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
791839,HILLESLEY - HILLESLEY,2023-03-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.23
791839,HILLESLEY - HILLESLEY,2023-03-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
791839,HILLESLEY - HILLESLEY,2023-03-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.49
791839,HILLESLEY - HILLESLEY,2023-03-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-03-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-03-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-03-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-03-22T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-22T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-22T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-03-22T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
791839,HILLESLEY - HILLESLEY,2023-03-22T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
791839,HILLESLEY - HILLESLEY,2023-03-22T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.31
791839,HILLESLEY - HILLESLEY,2023-03-22T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-03-22T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-03-22T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-03-22T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-03-22T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-03-22T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-22T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-03-22T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
791839,HILLESLEY - HILLESLEY,2023-03-22T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
791839,HILLESLEY - HILLESLEY,2023-03-22T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-22T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-03-22T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-03-22T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-03-22T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-03-22T02:40:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
791839,HILLESLEY - HILLESLEY,2023-03-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
791839,HILLESLEY - HILLESLEY,2023-03-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-03-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
791839,HILLESLEY - HILLESLEY,2023-03-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-03-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
791839,HILLESLEY - HILLESLEY,2023-03-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-03-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.32
791839,HILLESLEY - HILLESLEY,2023-03-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
791839,HILLESLEY - HILLESLEY,2023-03-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.52
791839,HILLESLEY - HILLESLEY,2023-03-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
791839,HILLESLEY - HILLESLEY,2023-03-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-03-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-03-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
791839,HILLESLEY - HILLESLEY,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
791839,HILLESLEY - HILLESLEY,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.28
791839,HILLESLEY - HILLESLEY,2023-03-22T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-03-22T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-03-22T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-03-22T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
791839,HILLESLEY - HILLESLEY,2023-03-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
791839,HILLESLEY - HILLESLEY,2023-03-22T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
791839,HILLESLEY - HILLESLEY,2023-03-22T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-03-22T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-03-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-03-22T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-03-22T02:30:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
791839,HILLESLEY - HILLESLEY,2023-03-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
791839,HILLESLEY - HILLESLEY,2023-03-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-03-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
791839,HILLESLEY - HILLESLEY,2023-03-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
791839,HILLESLEY - HILLESLEY,2023-03-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-03-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.15
791839,HILLESLEY - HILLESLEY,2023-03-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
791839,HILLESLEY - HILLESLEY,2023-03-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.56
791839,HILLESLEY - HILLESLEY,2023-03-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-03-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-03-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-03-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
791839,HILLESLEY - HILLESLEY,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
791839,HILLESLEY - HILLESLEY,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.32
791839,HILLESLEY - HILLESLEY,2023-03-22T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-03-22T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-03-22T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-03-22T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-03-22T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
791839,HILLESLEY - HILLESLEY,2023-03-22T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
791839,HILLESLEY - HILLESLEY,2023-03-22T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.33
791839,HILLESLEY - HILLESLEY,2023-03-22T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-03-22T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-03-22T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-03-22T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-03-22T02:20:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
791839,HILLESLEY - HILLESLEY,2023-03-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
791839,HILLESLEY - HILLESLEY,2023-03-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-03-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
791839,HILLESLEY - HILLESLEY,2023-03-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
791839,HILLESLEY - HILLESLEY,2023-03-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-03-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.95
791839,HILLESLEY - HILLESLEY,2023-03-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.62
791839,HILLESLEY - HILLESLEY,2023-03-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.65
791839,HILLESLEY - HILLESLEY,2023-03-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-03-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-03-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-03-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
791839,HILLESLEY - HILLESLEY,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
791839,HILLESLEY - HILLESLEY,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.6
791839,HILLESLEY - HILLESLEY,2023-03-22T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-03-22T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-03-22T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-22T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-03-22T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
791839,HILLESLEY - HILLESLEY,2023-03-22T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
791839,HILLESLEY - HILLESLEY,2023-03-22T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.5
791839,HILLESLEY - HILLESLEY,2023-03-22T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-03-22T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-03-22T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-03-22T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-03-22T02:10:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-03-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
791839,HILLESLEY - HILLESLEY,2023-03-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
791839,HILLESLEY - HILLESLEY,2023-03-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-03-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
791839,HILLESLEY - HILLESLEY,2023-03-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
791839,HILLESLEY - HILLESLEY,2023-03-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-03-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.53
791839,HILLESLEY - HILLESLEY,2023-03-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
791839,HILLESLEY - HILLESLEY,2023-03-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.1
791839,HILLESLEY - HILLESLEY,2023-03-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-03-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-03-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-03-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
791839,HILLESLEY - HILLESLEY,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
791839,HILLESLEY - HILLESLEY,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.38
791839,HILLESLEY - HILLESLEY,2023-03-22T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-03-22T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
791839,HILLESLEY - HILLESLEY,2023-03-22T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-22T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
791839,HILLESLEY - HILLESLEY,2023-03-22T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
791839,HILLESLEY - HILLESLEY,2023-03-22T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
791839,HILLESLEY - HILLESLEY,2023-03-22T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.9
791839,HILLESLEY - HILLESLEY,2023-03-22T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-03-22T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-03-22T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-03-22T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-03-22T02:00:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-03-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
791839,HILLESLEY - HILLESLEY,2023-03-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
791839,HILLESLEY - HILLESLEY,2023-03-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-03-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
791839,HILLESLEY - HILLESLEY,2023-03-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-03-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-03-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-03-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.77
791839,HILLESLEY - HILLESLEY,2023-03-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.49
791839,HILLESLEY - HILLESLEY,2023-03-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.27
791839,HILLESLEY - HILLESLEY,2023-03-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-03-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-03-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-03-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
791839,HILLESLEY - HILLESLEY,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
791839,HILLESLEY - HILLESLEY,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.73
791839,HILLESLEY - HILLESLEY,2023-03-22T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-03-22T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-03-22T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-03-22T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-03-22T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
791839,HILLESLEY - HILLESLEY,2023-03-22T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
791839,HILLESLEY - HILLESLEY,2023-03-22T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.01
791839,HILLESLEY - HILLESLEY,2023-03-22T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-03-22T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-03-22T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-03-22T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-03-22T01:50:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-03-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-03-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
791839,HILLESLEY - HILLESLEY,2023-03-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
791839,HILLESLEY - HILLESLEY,2023-03-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-03-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
791839,HILLESLEY - HILLESLEY,2023-03-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-03-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
791839,HILLESLEY - HILLESLEY,2023-03-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
791839,HILLESLEY - HILLESLEY,2023-03-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
791839,HILLESLEY - HILLESLEY,2023-03-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.74
791839,HILLESLEY - HILLESLEY,2023-03-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-03-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-03-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
791839,HILLESLEY - HILLESLEY,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
791839,HILLESLEY - HILLESLEY,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-22T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-03-22T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-03-22T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-22T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-03-22T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
791839,HILLESLEY - HILLESLEY,2023-03-22T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
791839,HILLESLEY - HILLESLEY,2023-03-22T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.98
791839,HILLESLEY - HILLESLEY,2023-03-22T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-03-22T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-03-22T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-03-22T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-03-22T01:40:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-03-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
791839,HILLESLEY - HILLESLEY,2023-03-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
791839,HILLESLEY - HILLESLEY,2023-03-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-03-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
791839,HILLESLEY - HILLESLEY,2023-03-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
