Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
791839,HILLESLEY - HILLESLEY,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.19
791839,HILLESLEY - HILLESLEY,2023-03-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
791839,HILLESLEY - HILLESLEY,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
791839,HILLESLEY - HILLESLEY,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.55
791839,HILLESLEY - HILLESLEY,2023-03-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-03-23T20:50:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
791839,HILLESLEY - HILLESLEY,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
791839,HILLESLEY - HILLESLEY,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
791839,HILLESLEY - HILLESLEY,2023-03-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-03-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-03-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.32
791839,HILLESLEY - HILLESLEY,2023-03-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
791839,HILLESLEY - HILLESLEY,2023-03-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.75
791839,HILLESLEY - HILLESLEY,2023-03-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
791839,HILLESLEY - HILLESLEY,2023-03-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
791839,HILLESLEY - HILLESLEY,2023-03-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
791839,HILLESLEY - HILLESLEY,2023-03-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
791839,HILLESLEY - HILLESLEY,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
791839,HILLESLEY - HILLESLEY,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
791839,HILLESLEY - HILLESLEY,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.39
791839,HILLESLEY - HILLESLEY,2023-03-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
791839,HILLESLEY - HILLESLEY,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
791839,HILLESLEY - HILLESLEY,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.23
791839,HILLESLEY - HILLESLEY,2023-03-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
791839,HILLESLEY - HILLESLEY,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
791839,HILLESLEY - HILLESLEY,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-03-23T20:40:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
791839,HILLESLEY - HILLESLEY,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
791839,HILLESLEY - HILLESLEY,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
791839,HILLESLEY - HILLESLEY,2023-03-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
791839,HILLESLEY - HILLESLEY,2023-03-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-03-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.11
791839,HILLESLEY - HILLESLEY,2023-03-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.25
791839,HILLESLEY - HILLESLEY,2023-03-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.62
791839,HILLESLEY - HILLESLEY,2023-03-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
791839,HILLESLEY - HILLESLEY,2023-03-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-03-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
791839,HILLESLEY - HILLESLEY,2023-03-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
791839,HILLESLEY - HILLESLEY,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
791839,HILLESLEY - HILLESLEY,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.92
791839,HILLESLEY - HILLESLEY,2023-03-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
791839,HILLESLEY - HILLESLEY,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
791839,HILLESLEY - HILLESLEY,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.86
791839,HILLESLEY - HILLESLEY,2023-03-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-03-23T20:30:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
791839,HILLESLEY - HILLESLEY,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
791839,HILLESLEY - HILLESLEY,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
791839,HILLESLEY - HILLESLEY,2023-03-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
791839,HILLESLEY - HILLESLEY,2023-03-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-03-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
791839,HILLESLEY - HILLESLEY,2023-03-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
791839,HILLESLEY - HILLESLEY,2023-03-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.78
791839,HILLESLEY - HILLESLEY,2023-03-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
791839,HILLESLEY - HILLESLEY,2023-03-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-03-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
791839,HILLESLEY - HILLESLEY,2023-03-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
791839,HILLESLEY - HILLESLEY,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
791839,HILLESLEY - HILLESLEY,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.97
791839,HILLESLEY - HILLESLEY,2023-03-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
791839,HILLESLEY - HILLESLEY,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
791839,HILLESLEY - HILLESLEY,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.98
791839,HILLESLEY - HILLESLEY,2023-03-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-03-23T20:20:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
791839,HILLESLEY - HILLESLEY,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
791839,HILLESLEY - HILLESLEY,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
791839,HILLESLEY - HILLESLEY,2023-03-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-03-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-03-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
791839,HILLESLEY - HILLESLEY,2023-03-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.06
791839,HILLESLEY - HILLESLEY,2023-03-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.95
791839,HILLESLEY - HILLESLEY,2023-03-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
791839,HILLESLEY - HILLESLEY,2023-03-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-03-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
791839,HILLESLEY - HILLESLEY,2023-03-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
791839,HILLESLEY - HILLESLEY,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
791839,HILLESLEY - HILLESLEY,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.32
791839,HILLESLEY - HILLESLEY,2023-03-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
791839,HILLESLEY - HILLESLEY,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
791839,HILLESLEY - HILLESLEY,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.68
791839,HILLESLEY - HILLESLEY,2023-03-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-03-23T20:10:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
791839,HILLESLEY - HILLESLEY,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
791839,HILLESLEY - HILLESLEY,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
791839,HILLESLEY - HILLESLEY,2023-03-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-03-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
791839,HILLESLEY - HILLESLEY,2023-03-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-03-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.61
791839,HILLESLEY - HILLESLEY,2023-03-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.97
791839,HILLESLEY - HILLESLEY,2023-03-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
791839,HILLESLEY - HILLESLEY,2023-03-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
791839,HILLESLEY - HILLESLEY,2023-03-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-03-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
791839,HILLESLEY - HILLESLEY,2023-03-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
791839,HILLESLEY - HILLESLEY,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
791839,HILLESLEY - HILLESLEY,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.03
791839,HILLESLEY - HILLESLEY,2023-03-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
791839,HILLESLEY - HILLESLEY,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
791839,HILLESLEY - HILLESLEY,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.31
791839,HILLESLEY - HILLESLEY,2023-03-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-03-23T20:00:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
791839,HILLESLEY - HILLESLEY,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
791839,HILLESLEY - HILLESLEY,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
791839,HILLESLEY - HILLESLEY,2023-03-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
791839,HILLESLEY - HILLESLEY,2023-03-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-03-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
791839,HILLESLEY - HILLESLEY,2023-03-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.45
791839,HILLESLEY - HILLESLEY,2023-03-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.33
791839,HILLESLEY - HILLESLEY,2023-03-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
791839,HILLESLEY - HILLESLEY,2023-03-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-03-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
791839,HILLESLEY - HILLESLEY,2023-03-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
791839,HILLESLEY - HILLESLEY,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
791839,HILLESLEY - HILLESLEY,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.78
791839,HILLESLEY - HILLESLEY,2023-03-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
791839,HILLESLEY - HILLESLEY,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
791839,HILLESLEY - HILLESLEY,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.8
791839,HILLESLEY - HILLESLEY,2023-03-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-03-23T19:50:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
791839,HILLESLEY - HILLESLEY,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
791839,HILLESLEY - HILLESLEY,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
791839,HILLESLEY - HILLESLEY,2023-03-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
791839,HILLESLEY - HILLESLEY,2023-03-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-03-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
791839,HILLESLEY - HILLESLEY,2023-03-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
791839,HILLESLEY - HILLESLEY,2023-03-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.58
791839,HILLESLEY - HILLESLEY,2023-03-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
791839,HILLESLEY - HILLESLEY,2023-03-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-03-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
791839,HILLESLEY - HILLESLEY,2023-03-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
791839,HILLESLEY - HILLESLEY,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
791839,HILLESLEY - HILLESLEY,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.3
791839,HILLESLEY - HILLESLEY,2023-03-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
791839,HILLESLEY - HILLESLEY,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
791839,HILLESLEY - HILLESLEY,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.22
791839,HILLESLEY - HILLESLEY,2023-03-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-03-23T19:40:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
791839,HILLESLEY - HILLESLEY,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
791839,HILLESLEY - HILLESLEY,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
791839,HILLESLEY - HILLESLEY,2023-03-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-03-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
791839,HILLESLEY - HILLESLEY,2023-03-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-03-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.36
791839,HILLESLEY - HILLESLEY,2023-03-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.89
791839,HILLESLEY - HILLESLEY,2023-03-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.52
791839,HILLESLEY - HILLESLEY,2023-03-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
791839,HILLESLEY - HILLESLEY,2023-03-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-03-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
791839,HILLESLEY - HILLESLEY,2023-03-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
791839,HILLESLEY - HILLESLEY,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
791839,HILLESLEY - HILLESLEY,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
791839,HILLESLEY - HILLESLEY,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.16
791839,HILLESLEY - HILLESLEY,2023-03-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
791839,HILLESLEY - HILLESLEY,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
791839,HILLESLEY - HILLESLEY,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.84
791839,HILLESLEY - HILLESLEY,2023-03-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-03-23T19:20:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
791839,HILLESLEY - HILLESLEY,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
791839,HILLESLEY - HILLESLEY,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
791839,HILLESLEY - HILLESLEY,2023-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
791839,HILLESLEY - HILLESLEY,2023-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.24
791839,HILLESLEY - HILLESLEY,2023-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
791839,HILLESLEY - HILLESLEY,2023-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.0
791839,HILLESLEY - HILLESLEY,2023-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
791839,HILLESLEY - HILLESLEY,2023-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
791839,HILLESLEY - HILLESLEY,2023-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
791839,HILLESLEY - HILLESLEY,2023-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
791839,HILLESLEY - HILLESLEY,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
791839,HILLESLEY - HILLESLEY,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
791839,HILLESLEY - HILLESLEY,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.73
791839,HILLESLEY - HILLESLEY,2023-03-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
791839,HILLESLEY - HILLESLEY,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
791839,HILLESLEY - HILLESLEY,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.51
791839,HILLESLEY - HILLESLEY,2023-03-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-03-23T19:10:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
791839,HILLESLEY - HILLESLEY,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
791839,HILLESLEY - HILLESLEY,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
791839,HILLESLEY - HILLESLEY,2023-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
791839,HILLESLEY - HILLESLEY,2023-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
791839,HILLESLEY - HILLESLEY,2023-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
791839,HILLESLEY - HILLESLEY,2023-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.24
791839,HILLESLEY - HILLESLEY,2023-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
791839,HILLESLEY - HILLESLEY,2023-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
791839,HILLESLEY - HILLESLEY,2023-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
791839,HILLESLEY - HILLESLEY,2023-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
791839,HILLESLEY - HILLESLEY,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
791839,HILLESLEY - HILLESLEY,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
791839,HILLESLEY - HILLESLEY,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.75
791839,HILLESLEY - HILLESLEY,2023-03-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
791839,HILLESLEY - HILLESLEY,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
791839,HILLESLEY - HILLESLEY,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.42
791839,HILLESLEY - HILLESLEY,2023-03-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-03-23T19:00:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
791839,HILLESLEY - HILLESLEY,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
791839,HILLESLEY - HILLESLEY,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
791839,HILLESLEY - HILLESLEY,2023-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
791839,HILLESLEY - HILLESLEY,2023-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
791839,HILLESLEY - HILLESLEY,2023-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.45
791839,HILLESLEY - HILLESLEY,2023-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.19
791839,HILLESLEY - HILLESLEY,2023-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.17
791839,HILLESLEY - HILLESLEY,2023-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
791839,HILLESLEY - HILLESLEY,2023-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
791839,HILLESLEY - HILLESLEY,2023-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
791839,HILLESLEY - HILLESLEY,2023-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
791839,HILLESLEY - HILLESLEY,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
791839,HILLESLEY - HILLESLEY,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
791839,HILLESLEY - HILLESLEY,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
791839,HILLESLEY - HILLESLEY,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.47
791839,HILLESLEY - HILLESLEY,2023-03-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
791839,HILLESLEY - HILLESLEY,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
791839,HILLESLEY - HILLESLEY,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.38
791839,HILLESLEY - HILLESLEY,2023-03-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
791839,HILLESLEY - HILLESLEY,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-03-23T18:50:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
791839,HILLESLEY - HILLESLEY,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
791839,HILLESLEY - HILLESLEY,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
791839,HILLESLEY - HILLESLEY,2023-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
791839,HILLESLEY - HILLESLEY,2023-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
791839,HILLESLEY - HILLESLEY,2023-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.18
791839,HILLESLEY - HILLESLEY,2023-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.85
791839,HILLESLEY - HILLESLEY,2023-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,126.0
791839,HILLESLEY - HILLESLEY,2023-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
791839,HILLESLEY - HILLESLEY,2023-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
791839,HILLESLEY - HILLESLEY,2023-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
791839,HILLESLEY - HILLESLEY,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
791839,HILLESLEY - HILLESLEY,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.82
791839,HILLESLEY - HILLESLEY,2023-03-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
791839,HILLESLEY - HILLESLEY,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
791839,HILLESLEY - HILLESLEY,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.19
791839,HILLESLEY - HILLESLEY,2023-03-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-03-23T18:40:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
791839,HILLESLEY - HILLESLEY,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
791839,HILLESLEY - HILLESLEY,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
791839,HILLESLEY - HILLESLEY,2023-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
791839,HILLESLEY - HILLESLEY,2023-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
791839,HILLESLEY - HILLESLEY,2023-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.24
791839,HILLESLEY - HILLESLEY,2023-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.01
791839,HILLESLEY - HILLESLEY,2023-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,130.2
791839,HILLESLEY - HILLESLEY,2023-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
791839,HILLESLEY - HILLESLEY,2023-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
791839,HILLESLEY - HILLESLEY,2023-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
791839,HILLESLEY - HILLESLEY,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
791839,HILLESLEY - HILLESLEY,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
791839,HILLESLEY - HILLESLEY,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.42
791839,HILLESLEY - HILLESLEY,2023-03-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
791839,HILLESLEY - HILLESLEY,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
791839,HILLESLEY - HILLESLEY,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.1
791839,HILLESLEY - HILLESLEY,2023-03-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-03-23T18:30:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
791839,HILLESLEY - HILLESLEY,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
791839,HILLESLEY - HILLESLEY,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
791839,HILLESLEY - HILLESLEY,2023-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
