Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-03-23T16:10:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
791839,HILLESLEY - HILLESLEY,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
791839,HILLESLEY - HILLESLEY,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
791839,HILLESLEY - HILLESLEY,2023-03-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-03-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-03-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
791839,HILLESLEY - HILLESLEY,2023-03-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.86
791839,HILLESLEY - HILLESLEY,2023-03-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
791839,HILLESLEY - HILLESLEY,2023-03-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.1
791839,HILLESLEY - HILLESLEY,2023-03-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
791839,HILLESLEY - HILLESLEY,2023-03-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-03-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
791839,HILLESLEY - HILLESLEY,2023-03-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
791839,HILLESLEY - HILLESLEY,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
791839,HILLESLEY - HILLESLEY,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.25
791839,HILLESLEY - HILLESLEY,2023-03-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
791839,HILLESLEY - HILLESLEY,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
791839,HILLESLEY - HILLESLEY,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-03-23T16:00:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
791839,HILLESLEY - HILLESLEY,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
791839,HILLESLEY - HILLESLEY,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
791839,HILLESLEY - HILLESLEY,2023-03-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
791839,HILLESLEY - HILLESLEY,2023-03-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
791839,HILLESLEY - HILLESLEY,2023-03-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.31
791839,HILLESLEY - HILLESLEY,2023-03-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.92
791839,HILLESLEY - HILLESLEY,2023-03-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.18
791839,HILLESLEY - HILLESLEY,2023-03-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
791839,HILLESLEY - HILLESLEY,2023-03-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-03-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
791839,HILLESLEY - HILLESLEY,2023-03-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
791839,HILLESLEY - HILLESLEY,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
791839,HILLESLEY - HILLESLEY,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.41
791839,HILLESLEY - HILLESLEY,2023-03-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
791839,HILLESLEY - HILLESLEY,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
791839,HILLESLEY - HILLESLEY,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.11
791839,HILLESLEY - HILLESLEY,2023-03-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-03-23T15:50:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
791839,HILLESLEY - HILLESLEY,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
791839,HILLESLEY - HILLESLEY,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
791839,HILLESLEY - HILLESLEY,2023-03-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
791839,HILLESLEY - HILLESLEY,2023-03-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
791839,HILLESLEY - HILLESLEY,2023-03-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.9
791839,HILLESLEY - HILLESLEY,2023-03-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
791839,HILLESLEY - HILLESLEY,2023-03-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.52
791839,HILLESLEY - HILLESLEY,2023-03-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
791839,HILLESLEY - HILLESLEY,2023-03-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-03-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-03-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
791839,HILLESLEY - HILLESLEY,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
791839,HILLESLEY - HILLESLEY,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.35
791839,HILLESLEY - HILLESLEY,2023-03-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-03-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-03-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
791839,HILLESLEY - HILLESLEY,2023-03-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
791839,HILLESLEY - HILLESLEY,2023-03-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.9
791839,HILLESLEY - HILLESLEY,2023-03-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-03-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-03-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-03-23T15:40:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-03-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
791839,HILLESLEY - HILLESLEY,2023-03-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
791839,HILLESLEY - HILLESLEY,2023-03-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
791839,HILLESLEY - HILLESLEY,2023-03-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
791839,HILLESLEY - HILLESLEY,2023-03-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-03-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.15
791839,HILLESLEY - HILLESLEY,2023-03-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
791839,HILLESLEY - HILLESLEY,2023-03-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.25
791839,HILLESLEY - HILLESLEY,2023-03-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
791839,HILLESLEY - HILLESLEY,2023-03-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-03-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-03-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
791839,HILLESLEY - HILLESLEY,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
791839,HILLESLEY - HILLESLEY,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
791839,HILLESLEY - HILLESLEY,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.4
791839,HILLESLEY - HILLESLEY,2023-03-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
791839,HILLESLEY - HILLESLEY,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
791839,HILLESLEY - HILLESLEY,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.45
791839,HILLESLEY - HILLESLEY,2023-03-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-03-23T15:30:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-03-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
791839,HILLESLEY - HILLESLEY,2023-03-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
791839,HILLESLEY - HILLESLEY,2023-03-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
791839,HILLESLEY - HILLESLEY,2023-03-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-03-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
791839,HILLESLEY - HILLESLEY,2023-03-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-03-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.74
791839,HILLESLEY - HILLESLEY,2023-03-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
791839,HILLESLEY - HILLESLEY,2023-03-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.85
791839,HILLESLEY - HILLESLEY,2023-03-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
791839,HILLESLEY - HILLESLEY,2023-03-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-03-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-03-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
791839,HILLESLEY - HILLESLEY,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
791839,HILLESLEY - HILLESLEY,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.24
791839,HILLESLEY - HILLESLEY,2023-03-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
791839,HILLESLEY - HILLESLEY,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
791839,HILLESLEY - HILLESLEY,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.72
791839,HILLESLEY - HILLESLEY,2023-03-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
791839,HILLESLEY - HILLESLEY,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
791839,HILLESLEY - HILLESLEY,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.96
791839,HILLESLEY - HILLESLEY,2023-03-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-03-23T15:00:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-03-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
791839,HILLESLEY - HILLESLEY,2023-03-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
791839,HILLESLEY - HILLESLEY,2023-03-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
791839,HILLESLEY - HILLESLEY,2023-03-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-03-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
791839,HILLESLEY - HILLESLEY,2023-03-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-03-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
791839,HILLESLEY - HILLESLEY,2023-03-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
791839,HILLESLEY - HILLESLEY,2023-03-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.68
791839,HILLESLEY - HILLESLEY,2023-03-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-03-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-03-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-03-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
791839,HILLESLEY - HILLESLEY,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
791839,HILLESLEY - HILLESLEY,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.12
791839,HILLESLEY - HILLESLEY,2023-03-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-03-23T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-03-23T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-03-23T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-03-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
791839,HILLESLEY - HILLESLEY,2023-03-23T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
791839,HILLESLEY - HILLESLEY,2023-03-23T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.1
791839,HILLESLEY - HILLESLEY,2023-03-23T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-03-23T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-03-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-03-23T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-03-23T14:50:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-03-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
791839,HILLESLEY - HILLESLEY,2023-03-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
791839,HILLESLEY - HILLESLEY,2023-03-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
791839,HILLESLEY - HILLESLEY,2023-03-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
791839,HILLESLEY - HILLESLEY,2023-03-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-03-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.22
791839,HILLESLEY - HILLESLEY,2023-03-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
791839,HILLESLEY - HILLESLEY,2023-03-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.22
791839,HILLESLEY - HILLESLEY,2023-03-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-03-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-03-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-03-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
791839,HILLESLEY - HILLESLEY,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
791839,HILLESLEY - HILLESLEY,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.71
791839,HILLESLEY - HILLESLEY,2023-03-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-23T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-03-23T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-23T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-03-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
791839,HILLESLEY - HILLESLEY,2023-03-23T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
791839,HILLESLEY - HILLESLEY,2023-03-23T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.34
791839,HILLESLEY - HILLESLEY,2023-03-23T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-03-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-03-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-03-23T14:40:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-03-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
791839,HILLESLEY - HILLESLEY,2023-03-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-03-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
791839,HILLESLEY - HILLESLEY,2023-03-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
791839,HILLESLEY - HILLESLEY,2023-03-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
791839,HILLESLEY - HILLESLEY,2023-03-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-03-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.73
791839,HILLESLEY - HILLESLEY,2023-03-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.77
791839,HILLESLEY - HILLESLEY,2023-03-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.05
791839,HILLESLEY - HILLESLEY,2023-03-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
791839,HILLESLEY - HILLESLEY,2023-03-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-03-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-03-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
791839,HILLESLEY - HILLESLEY,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
791839,HILLESLEY - HILLESLEY,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.38
791839,HILLESLEY - HILLESLEY,2023-03-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-03-23T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-23T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-23T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
791839,HILLESLEY - HILLESLEY,2023-03-23T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
791839,HILLESLEY - HILLESLEY,2023-03-23T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.62
791839,HILLESLEY - HILLESLEY,2023-03-23T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-03-23T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-03-23T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-03-23T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-03-23T14:30:00.000+00:00,transformer,,Temperature,C,15.2
791839,HILLESLEY - HILLESLEY,2023-03-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
791839,HILLESLEY - HILLESLEY,2023-03-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
791839,HILLESLEY - HILLESLEY,2023-03-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
791839,HILLESLEY - HILLESLEY,2023-03-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
791839,HILLESLEY - HILLESLEY,2023-03-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-03-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.17
791839,HILLESLEY - HILLESLEY,2023-03-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
791839,HILLESLEY - HILLESLEY,2023-03-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.01
791839,HILLESLEY - HILLESLEY,2023-03-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
791839,HILLESLEY - HILLESLEY,2023-03-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-03-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-03-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
791839,HILLESLEY - HILLESLEY,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
791839,HILLESLEY - HILLESLEY,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.92
791839,HILLESLEY - HILLESLEY,2023-03-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-03-23T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-03-23T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-23T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-03-23T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
791839,HILLESLEY - HILLESLEY,2023-03-23T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
791839,HILLESLEY - HILLESLEY,2023-03-23T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.07
791839,HILLESLEY - HILLESLEY,2023-03-23T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-03-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-03-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-03-23T14:20:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-03-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
791839,HILLESLEY - HILLESLEY,2023-03-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
791839,HILLESLEY - HILLESLEY,2023-03-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
791839,HILLESLEY - HILLESLEY,2023-03-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-03-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-03-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
791839,HILLESLEY - HILLESLEY,2023-03-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.85
791839,HILLESLEY - HILLESLEY,2023-03-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
791839,HILLESLEY - HILLESLEY,2023-03-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
791839,HILLESLEY - HILLESLEY,2023-03-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-03-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-03-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
791839,HILLESLEY - HILLESLEY,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
791839,HILLESLEY - HILLESLEY,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.13
791839,HILLESLEY - HILLESLEY,2023-03-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
791839,HILLESLEY - HILLESLEY,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
791839,HILLESLEY - HILLESLEY,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.28
791839,HILLESLEY - HILLESLEY,2023-03-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-03-23T14:00:00.000+00:00,transformer,,Temperature,C,16.1
791839,HILLESLEY - HILLESLEY,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
791839,HILLESLEY - HILLESLEY,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
791839,HILLESLEY - HILLESLEY,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
791839,HILLESLEY - HILLESLEY,2023-03-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-03-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-03-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-03-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.8
791839,HILLESLEY - HILLESLEY,2023-03-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.75
791839,HILLESLEY - HILLESLEY,2023-03-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.42
791839,HILLESLEY - HILLESLEY,2023-03-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
791839,HILLESLEY - HILLESLEY,2023-03-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-03-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-03-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
791839,HILLESLEY - HILLESLEY,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
791839,HILLESLEY - HILLESLEY,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.65
791839,HILLESLEY - HILLESLEY,2023-03-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
791839,HILLESLEY - HILLESLEY,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
791839,HILLESLEY - HILLESLEY,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.59
791839,HILLESLEY - HILLESLEY,2023-03-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-03-23T13:50:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
791839,HILLESLEY - HILLESLEY,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
791839,HILLESLEY - HILLESLEY,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
791839,HILLESLEY - HILLESLEY,2023-03-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-03-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-03-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
791839,HILLESLEY - HILLESLEY,2023-03-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.06
791839,HILLESLEY - HILLESLEY,2023-03-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.24
791839,HILLESLEY - HILLESLEY,2023-03-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
791839,HILLESLEY - HILLESLEY,2023-03-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-03-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-03-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
791839,HILLESLEY - HILLESLEY,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
791839,HILLESLEY - HILLESLEY,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.82
791839,HILLESLEY - HILLESLEY,2023-03-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
791839,HILLESLEY - HILLESLEY,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
791839,HILLESLEY - HILLESLEY,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.68
791839,HILLESLEY - HILLESLEY,2023-03-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-03-23T13:40:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
791839,HILLESLEY - HILLESLEY,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
791839,HILLESLEY - HILLESLEY,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
791839,HILLESLEY - HILLESLEY,2023-03-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
791839,HILLESLEY - HILLESLEY,2023-03-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
791839,HILLESLEY - HILLESLEY,2023-03-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.05
791839,HILLESLEY - HILLESLEY,2023-03-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.92
791839,HILLESLEY - HILLESLEY,2023-03-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.5
791839,HILLESLEY - HILLESLEY,2023-03-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
791839,HILLESLEY - HILLESLEY,2023-03-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-03-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-03-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
791839,HILLESLEY - HILLESLEY,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
791839,HILLESLEY - HILLESLEY,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.38
791839,HILLESLEY - HILLESLEY,2023-03-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
791839,HILLESLEY - HILLESLEY,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
791839,HILLESLEY - HILLESLEY,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.12
791839,HILLESLEY - HILLESLEY,2023-03-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-03-23T13:30:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
791839,HILLESLEY - HILLESLEY,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
791839,HILLESLEY - HILLESLEY,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
791839,HILLESLEY - HILLESLEY,2023-03-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
791839,HILLESLEY - HILLESLEY,2023-03-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-03-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
791839,HILLESLEY - HILLESLEY,2023-03-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
