Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
791839,HILLESLEY - HILLESLEY,2023-03-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-03-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
791839,HILLESLEY - HILLESLEY,2023-03-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-03-23T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-03-23T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-23T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-03-23T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
791839,HILLESLEY - HILLESLEY,2023-03-23T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
791839,HILLESLEY - HILLESLEY,2023-03-23T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.18
791839,HILLESLEY - HILLESLEY,2023-03-23T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-03-23T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-03-23T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-03-23T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-03-23T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-03-23T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-23T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-03-23T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
791839,HILLESLEY - HILLESLEY,2023-03-23T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
791839,HILLESLEY - HILLESLEY,2023-03-23T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.75
791839,HILLESLEY - HILLESLEY,2023-03-23T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-03-23T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-03-23T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-03-23T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-03-23T05:50:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-03-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
791839,HILLESLEY - HILLESLEY,2023-03-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
791839,HILLESLEY - HILLESLEY,2023-03-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
791839,HILLESLEY - HILLESLEY,2023-03-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-03-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
791839,HILLESLEY - HILLESLEY,2023-03-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-03-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
791839,HILLESLEY - HILLESLEY,2023-03-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
791839,HILLESLEY - HILLESLEY,2023-03-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.92
791839,HILLESLEY - HILLESLEY,2023-03-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-03-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-03-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-03-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-03-23T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-03-23T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-23T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-03-23T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
791839,HILLESLEY - HILLESLEY,2023-03-23T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
791839,HILLESLEY - HILLESLEY,2023-03-23T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.31
791839,HILLESLEY - HILLESLEY,2023-03-23T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-03-23T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-03-23T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-03-23T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-03-23T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-03-23T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-03-23T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-03-23T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
791839,HILLESLEY - HILLESLEY,2023-03-23T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
791839,HILLESLEY - HILLESLEY,2023-03-23T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.91
791839,HILLESLEY - HILLESLEY,2023-03-23T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-03-23T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-03-23T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-03-23T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-03-23T05:40:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-03-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
791839,HILLESLEY - HILLESLEY,2023-03-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
791839,HILLESLEY - HILLESLEY,2023-03-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
791839,HILLESLEY - HILLESLEY,2023-03-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
791839,HILLESLEY - HILLESLEY,2023-03-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-03-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.92
791839,HILLESLEY - HILLESLEY,2023-03-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.41
791839,HILLESLEY - HILLESLEY,2023-03-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.22
791839,HILLESLEY - HILLESLEY,2023-03-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-03-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-03-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-03-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-03-23T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-23T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-23T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-03-23T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
791839,HILLESLEY - HILLESLEY,2023-03-23T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
791839,HILLESLEY - HILLESLEY,2023-03-23T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.0
791839,HILLESLEY - HILLESLEY,2023-03-23T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-03-23T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-03-23T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-03-23T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-03-23T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-03-23T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-03-23T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-03-23T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
791839,HILLESLEY - HILLESLEY,2023-03-23T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
791839,HILLESLEY - HILLESLEY,2023-03-23T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.45
791839,HILLESLEY - HILLESLEY,2023-03-23T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-03-23T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-03-23T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-03-23T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-03-23T05:30:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-03-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
791839,HILLESLEY - HILLESLEY,2023-03-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
791839,HILLESLEY - HILLESLEY,2023-03-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
791839,HILLESLEY - HILLESLEY,2023-03-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-03-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
791839,HILLESLEY - HILLESLEY,2023-03-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-03-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.49
791839,HILLESLEY - HILLESLEY,2023-03-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
791839,HILLESLEY - HILLESLEY,2023-03-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.45
791839,HILLESLEY - HILLESLEY,2023-03-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-03-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-03-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-03-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-03-23T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-23T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-23T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
791839,HILLESLEY - HILLESLEY,2023-03-23T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
791839,HILLESLEY - HILLESLEY,2023-03-23T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
791839,HILLESLEY - HILLESLEY,2023-03-23T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.64
791839,HILLESLEY - HILLESLEY,2023-03-23T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-03-23T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-03-23T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-03-23T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-03-23T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-03-23T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-23T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-03-23T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
791839,HILLESLEY - HILLESLEY,2023-03-23T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
791839,HILLESLEY - HILLESLEY,2023-03-23T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.18
791839,HILLESLEY - HILLESLEY,2023-03-23T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-03-23T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-03-23T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-03-23T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-03-23T05:20:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-03-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
791839,HILLESLEY - HILLESLEY,2023-03-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
791839,HILLESLEY - HILLESLEY,2023-03-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
791839,HILLESLEY - HILLESLEY,2023-03-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-03-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
791839,HILLESLEY - HILLESLEY,2023-03-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-03-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
791839,HILLESLEY - HILLESLEY,2023-03-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
791839,HILLESLEY - HILLESLEY,2023-03-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.82
791839,HILLESLEY - HILLESLEY,2023-03-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
791839,HILLESLEY - HILLESLEY,2023-03-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-03-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
791839,HILLESLEY - HILLESLEY,2023-03-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-03-23T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-23T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-23T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-03-23T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
791839,HILLESLEY - HILLESLEY,2023-03-23T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
791839,HILLESLEY - HILLESLEY,2023-03-23T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.01
791839,HILLESLEY - HILLESLEY,2023-03-23T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-03-23T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-23T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-23T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-03-23T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-03-23T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-23T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-03-23T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
791839,HILLESLEY - HILLESLEY,2023-03-23T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
791839,HILLESLEY - HILLESLEY,2023-03-23T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.58
791839,HILLESLEY - HILLESLEY,2023-03-23T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-03-23T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-03-23T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-03-23T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-03-23T05:10:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-03-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
791839,HILLESLEY - HILLESLEY,2023-03-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
791839,HILLESLEY - HILLESLEY,2023-03-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
791839,HILLESLEY - HILLESLEY,2023-03-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-03-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
791839,HILLESLEY - HILLESLEY,2023-03-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-03-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.38
791839,HILLESLEY - HILLESLEY,2023-03-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.67
791839,HILLESLEY - HILLESLEY,2023-03-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.59
791839,HILLESLEY - HILLESLEY,2023-03-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
791839,HILLESLEY - HILLESLEY,2023-03-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-03-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
791839,HILLESLEY - HILLESLEY,2023-03-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-03-23T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-23T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-23T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-03-23T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
791839,HILLESLEY - HILLESLEY,2023-03-23T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
791839,HILLESLEY - HILLESLEY,2023-03-23T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.76
791839,HILLESLEY - HILLESLEY,2023-03-23T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-03-23T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-03-23T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-03-23T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-03-23T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-03-23T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-23T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-03-23T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
791839,HILLESLEY - HILLESLEY,2023-03-23T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
791839,HILLESLEY - HILLESLEY,2023-03-23T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.99
791839,HILLESLEY - HILLESLEY,2023-03-23T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-03-23T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-03-23T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-03-23T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-03-23T05:00:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-03-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
791839,HILLESLEY - HILLESLEY,2023-03-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
791839,HILLESLEY - HILLESLEY,2023-03-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-03-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
791839,HILLESLEY - HILLESLEY,2023-03-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
791839,HILLESLEY - HILLESLEY,2023-03-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
791839,HILLESLEY - HILLESLEY,2023-03-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
791839,HILLESLEY - HILLESLEY,2023-03-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.64
791839,HILLESLEY - HILLESLEY,2023-03-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
791839,HILLESLEY - HILLESLEY,2023-03-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.75
791839,HILLESLEY - HILLESLEY,2023-03-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
791839,HILLESLEY - HILLESLEY,2023-03-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-03-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
791839,HILLESLEY - HILLESLEY,2023-03-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-03-23T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-03-23T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-23T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-03-23T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
791839,HILLESLEY - HILLESLEY,2023-03-23T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
791839,HILLESLEY - HILLESLEY,2023-03-23T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.61
791839,HILLESLEY - HILLESLEY,2023-03-23T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-03-23T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-03-23T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-03-23T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-03-23T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-03-23T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-23T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-03-23T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
791839,HILLESLEY - HILLESLEY,2023-03-23T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
791839,HILLESLEY - HILLESLEY,2023-03-23T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.35
791839,HILLESLEY - HILLESLEY,2023-03-23T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-03-23T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-03-23T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-03-23T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-03-23T04:50:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-03-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
791839,HILLESLEY - HILLESLEY,2023-03-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
791839,HILLESLEY - HILLESLEY,2023-03-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-03-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
791839,HILLESLEY - HILLESLEY,2023-03-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-03-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-03-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-03-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.51
791839,HILLESLEY - HILLESLEY,2023-03-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.46
791839,HILLESLEY - HILLESLEY,2023-03-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.96
791839,HILLESLEY - HILLESLEY,2023-03-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-03-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-03-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-03-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-03-23T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-03-23T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-03-23T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
791839,HILLESLEY - HILLESLEY,2023-03-23T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
791839,HILLESLEY - HILLESLEY,2023-03-23T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
791839,HILLESLEY - HILLESLEY,2023-03-23T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.57
791839,HILLESLEY - HILLESLEY,2023-03-23T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-03-23T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-03-23T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-03-23T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-03-23T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-03-23T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-23T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-03-23T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
791839,HILLESLEY - HILLESLEY,2023-03-23T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
791839,HILLESLEY - HILLESLEY,2023-03-23T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.53
791839,HILLESLEY - HILLESLEY,2023-03-23T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-03-23T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-03-23T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-03-23T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-03-23T04:40:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-03-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-03-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
791839,HILLESLEY - HILLESLEY,2023-03-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
791839,HILLESLEY - HILLESLEY,2023-03-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-03-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
791839,HILLESLEY - HILLESLEY,2023-03-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
791839,HILLESLEY - HILLESLEY,2023-03-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-03-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
791839,HILLESLEY - HILLESLEY,2023-03-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.11
791839,HILLESLEY - HILLESLEY,2023-03-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.1
791839,HILLESLEY - HILLESLEY,2023-03-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-03-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-03-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-03-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-03-23T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-23T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-23T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-03-23T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
791839,HILLESLEY - HILLESLEY,2023-03-23T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
791839,HILLESLEY - HILLESLEY,2023-03-23T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.37
791839,HILLESLEY - HILLESLEY,2023-03-23T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-03-23T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-03-23T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-03-23T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-03-23T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-03-23T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-23T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-03-23T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
791839,HILLESLEY - HILLESLEY,2023-03-23T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
791839,HILLESLEY - HILLESLEY,2023-03-23T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.04
791839,HILLESLEY - HILLESLEY,2023-03-23T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-03-23T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-03-23T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-03-23T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-03-23T04:30:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-03-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-03-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
791839,HILLESLEY - HILLESLEY,2023-03-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
791839,HILLESLEY - HILLESLEY,2023-03-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-03-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
791839,HILLESLEY - HILLESLEY,2023-03-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-03-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
791839,HILLESLEY - HILLESLEY,2023-03-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
791839,HILLESLEY - HILLESLEY,2023-03-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
791839,HILLESLEY - HILLESLEY,2023-03-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
791839,HILLESLEY - HILLESLEY,2023-03-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.41
791839,HILLESLEY - HILLESLEY,2023-03-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-03-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-03-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-03-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-23T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-23T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-23T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
791839,HILLESLEY - HILLESLEY,2023-03-23T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
791839,HILLESLEY - HILLESLEY,2023-03-23T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
791839,HILLESLEY - HILLESLEY,2023-03-23T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.43
791839,HILLESLEY - HILLESLEY,2023-03-23T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-03-23T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-03-23T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-03-23T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-03-23T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-23T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-23T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-03-23T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
791839,HILLESLEY - HILLESLEY,2023-03-23T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
791839,HILLESLEY - HILLESLEY,2023-03-23T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-23T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-03-23T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-03-23T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-03-23T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-03-23T04:20:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-03-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-03-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
791839,HILLESLEY - HILLESLEY,2023-03-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
791839,HILLESLEY - HILLESLEY,2023-03-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-03-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
791839,HILLESLEY - HILLESLEY,2023-03-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-03-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
791839,HILLESLEY - HILLESLEY,2023-03-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-03-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.49
791839,HILLESLEY - HILLESLEY,2023-03-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
791839,HILLESLEY - HILLESLEY,2023-03-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.16
791839,HILLESLEY - HILLESLEY,2023-03-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
791839,HILLESLEY - HILLESLEY,2023-03-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-03-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-03-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-03-23T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-23T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-23T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
791839,HILLESLEY - HILLESLEY,2023-03-23T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
791839,HILLESLEY - HILLESLEY,2023-03-23T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
791839,HILLESLEY - HILLESLEY,2023-03-23T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.68
791839,HILLESLEY - HILLESLEY,2023-03-23T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-03-23T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-03-23T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-03-23T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-03-23T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-03-23T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-03-23T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-03-23T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
791839,HILLESLEY - HILLESLEY,2023-03-23T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
791839,HILLESLEY - HILLESLEY,2023-03-23T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-23T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-03-23T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-03-23T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-03-23T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-03-23T04:10:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-03-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-03-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
791839,HILLESLEY - HILLESLEY,2023-03-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
791839,HILLESLEY - HILLESLEY,2023-03-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-03-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
791839,HILLESLEY - HILLESLEY,2023-03-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-03-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
791839,HILLESLEY - HILLESLEY,2023-03-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-03-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.02
791839,HILLESLEY - HILLESLEY,2023-03-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.93
791839,HILLESLEY - HILLESLEY,2023-03-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.74
791839,HILLESLEY - HILLESLEY,2023-03-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
791839,HILLESLEY - HILLESLEY,2023-03-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-03-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-03-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-03-23T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-03-23T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-23T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-03-23T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
791839,HILLESLEY - HILLESLEY,2023-03-23T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
791839,HILLESLEY - HILLESLEY,2023-03-23T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.56
791839,HILLESLEY - HILLESLEY,2023-03-23T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-03-23T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-03-23T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-03-23T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-03-23T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-03-23T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-03-23T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-03-23T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
791839,HILLESLEY - HILLESLEY,2023-03-23T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
791839,HILLESLEY - HILLESLEY,2023-03-23T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-23T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-03-23T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-03-23T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-03-23T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-03-23T04:00:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-03-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-03-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
791839,HILLESLEY - HILLESLEY,2023-03-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
791839,HILLESLEY - HILLESLEY,2023-03-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-03-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-03-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
791839,HILLESLEY - HILLESLEY,2023-03-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-03-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.93
791839,HILLESLEY - HILLESLEY,2023-03-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
791839,HILLESLEY - HILLESLEY,2023-03-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
791839,HILLESLEY - HILLESLEY,2023-03-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-03-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-03-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-03-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-03-23T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-03-23T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-23T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
791839,HILLESLEY - HILLESLEY,2023-03-23T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
791839,HILLESLEY - HILLESLEY,2023-03-23T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
791839,HILLESLEY - HILLESLEY,2023-03-23T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.38
791839,HILLESLEY - HILLESLEY,2023-03-23T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-03-23T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-03-23T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-03-23T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-03-23T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-03-23T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-03-23T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
791839,HILLESLEY - HILLESLEY,2023-03-23T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
791839,HILLESLEY - HILLESLEY,2023-03-23T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
791839,HILLESLEY - HILLESLEY,2023-03-23T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.42
791839,HILLESLEY - HILLESLEY,2023-03-23T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-03-23T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-03-23T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-03-23T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-03-23T03:50:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-03-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-03-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
791839,HILLESLEY - HILLESLEY,2023-03-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
791839,HILLESLEY - HILLESLEY,2023-03-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-03-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
791839,HILLESLEY - HILLESLEY,2023-03-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
791839,HILLESLEY - HILLESLEY,2023-03-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-03-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.85
791839,HILLESLEY - HILLESLEY,2023-03-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.64
791839,HILLESLEY - HILLESLEY,2023-03-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.79
791839,HILLESLEY - HILLESLEY,2023-03-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-03-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-03-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-03-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
791839,HILLESLEY - HILLESLEY,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
791839,HILLESLEY - HILLESLEY,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.22
791839,HILLESLEY - HILLESLEY,2023-03-23T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-23T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-03-23T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-23T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
791839,HILLESLEY - HILLESLEY,2023-03-23T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
791839,HILLESLEY - HILLESLEY,2023-03-23T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
791839,HILLESLEY - HILLESLEY,2023-03-23T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.24
791839,HILLESLEY - HILLESLEY,2023-03-23T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-03-23T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-03-23T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-03-23T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-03-23T03:40:00.000+00:00,transformer,,Temperature,C,12.3
