Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
791839,HILLESLEY - HILLESLEY,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
791839,HILLESLEY - HILLESLEY,2023-03-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
791839,HILLESLEY - HILLESLEY,2023-03-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-03-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-03-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.35
791839,HILLESLEY - HILLESLEY,2023-03-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
791839,HILLESLEY - HILLESLEY,2023-03-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.53
791839,HILLESLEY - HILLESLEY,2023-03-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-03-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-03-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-03-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
791839,HILLESLEY - HILLESLEY,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
791839,HILLESLEY - HILLESLEY,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.56
791839,HILLESLEY - HILLESLEY,2023-03-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
791839,HILLESLEY - HILLESLEY,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
791839,HILLESLEY - HILLESLEY,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-03-24T20:10:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
791839,HILLESLEY - HILLESLEY,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
791839,HILLESLEY - HILLESLEY,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
791839,HILLESLEY - HILLESLEY,2023-03-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-03-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
791839,HILLESLEY - HILLESLEY,2023-03-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-03-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
791839,HILLESLEY - HILLESLEY,2023-03-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
791839,HILLESLEY - HILLESLEY,2023-03-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.79
791839,HILLESLEY - HILLESLEY,2023-03-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-03-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
791839,HILLESLEY - HILLESLEY,2023-03-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-03-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
791839,HILLESLEY - HILLESLEY,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
791839,HILLESLEY - HILLESLEY,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.14
791839,HILLESLEY - HILLESLEY,2023-03-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
791839,HILLESLEY - HILLESLEY,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
791839,HILLESLEY - HILLESLEY,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
791839,HILLESLEY - HILLESLEY,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-03-24T20:00:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
791839,HILLESLEY - HILLESLEY,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
791839,HILLESLEY - HILLESLEY,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
791839,HILLESLEY - HILLESLEY,2023-03-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-03-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
791839,HILLESLEY - HILLESLEY,2023-03-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-03-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.82
791839,HILLESLEY - HILLESLEY,2023-03-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.43
791839,HILLESLEY - HILLESLEY,2023-03-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.39
791839,HILLESLEY - HILLESLEY,2023-03-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
791839,HILLESLEY - HILLESLEY,2023-03-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
791839,HILLESLEY - HILLESLEY,2023-03-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
791839,HILLESLEY - HILLESLEY,2023-03-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
791839,HILLESLEY - HILLESLEY,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
791839,HILLESLEY - HILLESLEY,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
791839,HILLESLEY - HILLESLEY,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.33
791839,HILLESLEY - HILLESLEY,2023-03-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
791839,HILLESLEY - HILLESLEY,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
791839,HILLESLEY - HILLESLEY,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
791839,HILLESLEY - HILLESLEY,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.76
791839,HILLESLEY - HILLESLEY,2023-03-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-03-24T19:50:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
791839,HILLESLEY - HILLESLEY,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
791839,HILLESLEY - HILLESLEY,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-03-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-03-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-03-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-03-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.63
791839,HILLESLEY - HILLESLEY,2023-03-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
791839,HILLESLEY - HILLESLEY,2023-03-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.1
791839,HILLESLEY - HILLESLEY,2023-03-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
791839,HILLESLEY - HILLESLEY,2023-03-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
791839,HILLESLEY - HILLESLEY,2023-03-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
791839,HILLESLEY - HILLESLEY,2023-03-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
791839,HILLESLEY - HILLESLEY,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
791839,HILLESLEY - HILLESLEY,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
791839,HILLESLEY - HILLESLEY,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.04
791839,HILLESLEY - HILLESLEY,2023-03-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
791839,HILLESLEY - HILLESLEY,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
791839,HILLESLEY - HILLESLEY,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.33
791839,HILLESLEY - HILLESLEY,2023-03-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-03-24T19:40:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
791839,HILLESLEY - HILLESLEY,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
791839,HILLESLEY - HILLESLEY,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
791839,HILLESLEY - HILLESLEY,2023-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
791839,HILLESLEY - HILLESLEY,2023-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.94
791839,HILLESLEY - HILLESLEY,2023-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.4
791839,HILLESLEY - HILLESLEY,2023-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.38
791839,HILLESLEY - HILLESLEY,2023-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
791839,HILLESLEY - HILLESLEY,2023-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
791839,HILLESLEY - HILLESLEY,2023-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
791839,HILLESLEY - HILLESLEY,2023-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
791839,HILLESLEY - HILLESLEY,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
791839,HILLESLEY - HILLESLEY,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.31
791839,HILLESLEY - HILLESLEY,2023-03-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
791839,HILLESLEY - HILLESLEY,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
791839,HILLESLEY - HILLESLEY,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
791839,HILLESLEY - HILLESLEY,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.3
791839,HILLESLEY - HILLESLEY,2023-03-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-03-24T19:30:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
791839,HILLESLEY - HILLESLEY,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
791839,HILLESLEY - HILLESLEY,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
791839,HILLESLEY - HILLESLEY,2023-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
791839,HILLESLEY - HILLESLEY,2023-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.03
791839,HILLESLEY - HILLESLEY,2023-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
791839,HILLESLEY - HILLESLEY,2023-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.62
791839,HILLESLEY - HILLESLEY,2023-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
791839,HILLESLEY - HILLESLEY,2023-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
791839,HILLESLEY - HILLESLEY,2023-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
791839,HILLESLEY - HILLESLEY,2023-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
791839,HILLESLEY - HILLESLEY,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
791839,HILLESLEY - HILLESLEY,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.22
791839,HILLESLEY - HILLESLEY,2023-03-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
791839,HILLESLEY - HILLESLEY,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
791839,HILLESLEY - HILLESLEY,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
791839,HILLESLEY - HILLESLEY,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
791839,HILLESLEY - HILLESLEY,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.5
791839,HILLESLEY - HILLESLEY,2023-03-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-03-24T19:20:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
791839,HILLESLEY - HILLESLEY,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
791839,HILLESLEY - HILLESLEY,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
791839,HILLESLEY - HILLESLEY,2023-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
791839,HILLESLEY - HILLESLEY,2023-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
791839,HILLESLEY - HILLESLEY,2023-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.72
791839,HILLESLEY - HILLESLEY,2023-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
791839,HILLESLEY - HILLESLEY,2023-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
791839,HILLESLEY - HILLESLEY,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
791839,HILLESLEY - HILLESLEY,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.37
791839,HILLESLEY - HILLESLEY,2023-03-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
791839,HILLESLEY - HILLESLEY,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
791839,HILLESLEY - HILLESLEY,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.21
791839,HILLESLEY - HILLESLEY,2023-03-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-03-24T19:10:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
791839,HILLESLEY - HILLESLEY,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
791839,HILLESLEY - HILLESLEY,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
791839,HILLESLEY - HILLESLEY,2023-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
791839,HILLESLEY - HILLESLEY,2023-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
791839,HILLESLEY - HILLESLEY,2023-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
791839,HILLESLEY - HILLESLEY,2023-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.58
791839,HILLESLEY - HILLESLEY,2023-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
791839,HILLESLEY - HILLESLEY,2023-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
791839,HILLESLEY - HILLESLEY,2023-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
791839,HILLESLEY - HILLESLEY,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
791839,HILLESLEY - HILLESLEY,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.58
791839,HILLESLEY - HILLESLEY,2023-03-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
791839,HILLESLEY - HILLESLEY,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
791839,HILLESLEY - HILLESLEY,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.18
791839,HILLESLEY - HILLESLEY,2023-03-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-03-24T19:00:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
791839,HILLESLEY - HILLESLEY,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
791839,HILLESLEY - HILLESLEY,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
791839,HILLESLEY - HILLESLEY,2023-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
791839,HILLESLEY - HILLESLEY,2023-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
791839,HILLESLEY - HILLESLEY,2023-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.69
791839,HILLESLEY - HILLESLEY,2023-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.75
791839,HILLESLEY - HILLESLEY,2023-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
791839,HILLESLEY - HILLESLEY,2023-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
791839,HILLESLEY - HILLESLEY,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
791839,HILLESLEY - HILLESLEY,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.75
791839,HILLESLEY - HILLESLEY,2023-03-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
791839,HILLESLEY - HILLESLEY,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
791839,HILLESLEY - HILLESLEY,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.14
791839,HILLESLEY - HILLESLEY,2023-03-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-03-24T18:50:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
791839,HILLESLEY - HILLESLEY,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
791839,HILLESLEY - HILLESLEY,2023-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
791839,HILLESLEY - HILLESLEY,2023-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
791839,HILLESLEY - HILLESLEY,2023-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
791839,HILLESLEY - HILLESLEY,2023-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.89
791839,HILLESLEY - HILLESLEY,2023-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
791839,HILLESLEY - HILLESLEY,2023-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
791839,HILLESLEY - HILLESLEY,2023-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
791839,HILLESLEY - HILLESLEY,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
791839,HILLESLEY - HILLESLEY,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.05
791839,HILLESLEY - HILLESLEY,2023-03-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
791839,HILLESLEY - HILLESLEY,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
791839,HILLESLEY - HILLESLEY,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.25
791839,HILLESLEY - HILLESLEY,2023-03-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-03-24T18:40:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
791839,HILLESLEY - HILLESLEY,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
791839,HILLESLEY - HILLESLEY,2023-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
791839,HILLESLEY - HILLESLEY,2023-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
791839,HILLESLEY - HILLESLEY,2023-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
791839,HILLESLEY - HILLESLEY,2023-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.83
791839,HILLESLEY - HILLESLEY,2023-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.3
791839,HILLESLEY - HILLESLEY,2023-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
791839,HILLESLEY - HILLESLEY,2023-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
791839,HILLESLEY - HILLESLEY,2023-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
791839,HILLESLEY - HILLESLEY,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
791839,HILLESLEY - HILLESLEY,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
791839,HILLESLEY - HILLESLEY,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.76
791839,HILLESLEY - HILLESLEY,2023-03-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
791839,HILLESLEY - HILLESLEY,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
791839,HILLESLEY - HILLESLEY,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.38
791839,HILLESLEY - HILLESLEY,2023-03-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-03-24T18:20:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
791839,HILLESLEY - HILLESLEY,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
791839,HILLESLEY - HILLESLEY,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
791839,HILLESLEY - HILLESLEY,2023-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
791839,HILLESLEY - HILLESLEY,2023-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
791839,HILLESLEY - HILLESLEY,2023-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
791839,HILLESLEY - HILLESLEY,2023-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.14
791839,HILLESLEY - HILLESLEY,2023-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
791839,HILLESLEY - HILLESLEY,2023-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
791839,HILLESLEY - HILLESLEY,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
791839,HILLESLEY - HILLESLEY,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.18
791839,HILLESLEY - HILLESLEY,2023-03-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
791839,HILLESLEY - HILLESLEY,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
791839,HILLESLEY - HILLESLEY,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.27
791839,HILLESLEY - HILLESLEY,2023-03-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-03-24T18:00:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
791839,HILLESLEY - HILLESLEY,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
791839,HILLESLEY - HILLESLEY,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
791839,HILLESLEY - HILLESLEY,2023-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
791839,HILLESLEY - HILLESLEY,2023-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
791839,HILLESLEY - HILLESLEY,2023-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
791839,HILLESLEY - HILLESLEY,2023-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.46
791839,HILLESLEY - HILLESLEY,2023-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
791839,HILLESLEY - HILLESLEY,2023-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
791839,HILLESLEY - HILLESLEY,2023-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
791839,HILLESLEY - HILLESLEY,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
791839,HILLESLEY - HILLESLEY,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
791839,HILLESLEY - HILLESLEY,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.81
791839,HILLESLEY - HILLESLEY,2023-03-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
791839,HILLESLEY - HILLESLEY,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
791839,HILLESLEY - HILLESLEY,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.57
791839,HILLESLEY - HILLESLEY,2023-03-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-03-24T17:50:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
791839,HILLESLEY - HILLESLEY,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
791839,HILLESLEY - HILLESLEY,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
791839,HILLESLEY - HILLESLEY,2023-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
791839,HILLESLEY - HILLESLEY,2023-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
791839,HILLESLEY - HILLESLEY,2023-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
791839,HILLESLEY - HILLESLEY,2023-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.38
791839,HILLESLEY - HILLESLEY,2023-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
791839,HILLESLEY - HILLESLEY,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
791839,HILLESLEY - HILLESLEY,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
791839,HILLESLEY - HILLESLEY,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.14
791839,HILLESLEY - HILLESLEY,2023-03-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
