Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
791839,HILLESLEY - HILLESLEY,2023-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.86
791839,HILLESLEY - HILLESLEY,2023-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
791839,HILLESLEY - HILLESLEY,2023-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.72
791839,HILLESLEY - HILLESLEY,2023-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-03-25T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-03-25T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-25T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
791839,HILLESLEY - HILLESLEY,2023-03-25T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
791839,HILLESLEY - HILLESLEY,2023-03-25T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
791839,HILLESLEY - HILLESLEY,2023-03-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.5
791839,HILLESLEY - HILLESLEY,2023-03-25T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-03-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-03-25T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-03-25T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
791839,HILLESLEY - HILLESLEY,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
791839,HILLESLEY - HILLESLEY,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.01
791839,HILLESLEY - HILLESLEY,2023-03-25T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-03-25T23:20:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
791839,HILLESLEY - HILLESLEY,2023-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
791839,HILLESLEY - HILLESLEY,2023-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
791839,HILLESLEY - HILLESLEY,2023-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
791839,HILLESLEY - HILLESLEY,2023-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
791839,HILLESLEY - HILLESLEY,2023-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
791839,HILLESLEY - HILLESLEY,2023-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.34
791839,HILLESLEY - HILLESLEY,2023-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.51
791839,HILLESLEY - HILLESLEY,2023-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-03-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
791839,HILLESLEY - HILLESLEY,2023-03-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
791839,HILLESLEY - HILLESLEY,2023-03-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
791839,HILLESLEY - HILLESLEY,2023-03-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.08
791839,HILLESLEY - HILLESLEY,2023-03-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-03-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-03-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-03-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-03-25T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-03-25T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-25T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-03-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
791839,HILLESLEY - HILLESLEY,2023-03-25T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
791839,HILLESLEY - HILLESLEY,2023-03-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.65
791839,HILLESLEY - HILLESLEY,2023-03-25T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-03-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-03-25T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-25T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-03-25T23:10:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
791839,HILLESLEY - HILLESLEY,2023-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
791839,HILLESLEY - HILLESLEY,2023-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
791839,HILLESLEY - HILLESLEY,2023-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
791839,HILLESLEY - HILLESLEY,2023-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
791839,HILLESLEY - HILLESLEY,2023-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.62
791839,HILLESLEY - HILLESLEY,2023-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.87
791839,HILLESLEY - HILLESLEY,2023-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.73
791839,HILLESLEY - HILLESLEY,2023-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
791839,HILLESLEY - HILLESLEY,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
791839,HILLESLEY - HILLESLEY,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.24
791839,HILLESLEY - HILLESLEY,2023-03-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
791839,HILLESLEY - HILLESLEY,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
791839,HILLESLEY - HILLESLEY,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-03-25T23:00:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
791839,HILLESLEY - HILLESLEY,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
791839,HILLESLEY - HILLESLEY,2023-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
791839,HILLESLEY - HILLESLEY,2023-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
791839,HILLESLEY - HILLESLEY,2023-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
791839,HILLESLEY - HILLESLEY,2023-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
791839,HILLESLEY - HILLESLEY,2023-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.58
791839,HILLESLEY - HILLESLEY,2023-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.28
791839,HILLESLEY - HILLESLEY,2023-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
791839,HILLESLEY - HILLESLEY,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
791839,HILLESLEY - HILLESLEY,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.25
791839,HILLESLEY - HILLESLEY,2023-03-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
791839,HILLESLEY - HILLESLEY,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
791839,HILLESLEY - HILLESLEY,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.22
791839,HILLESLEY - HILLESLEY,2023-03-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-03-25T22:50:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
791839,HILLESLEY - HILLESLEY,2023-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
791839,HILLESLEY - HILLESLEY,2023-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
791839,HILLESLEY - HILLESLEY,2023-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
791839,HILLESLEY - HILLESLEY,2023-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
791839,HILLESLEY - HILLESLEY,2023-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
791839,HILLESLEY - HILLESLEY,2023-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.31
791839,HILLESLEY - HILLESLEY,2023-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
791839,HILLESLEY - HILLESLEY,2023-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.47
791839,HILLESLEY - HILLESLEY,2023-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
791839,HILLESLEY - HILLESLEY,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
791839,HILLESLEY - HILLESLEY,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.26
791839,HILLESLEY - HILLESLEY,2023-03-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
791839,HILLESLEY - HILLESLEY,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
791839,HILLESLEY - HILLESLEY,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.11
791839,HILLESLEY - HILLESLEY,2023-03-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-03-25T22:40:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
791839,HILLESLEY - HILLESLEY,2023-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
791839,HILLESLEY - HILLESLEY,2023-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
791839,HILLESLEY - HILLESLEY,2023-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
791839,HILLESLEY - HILLESLEY,2023-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
791839,HILLESLEY - HILLESLEY,2023-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.02
791839,HILLESLEY - HILLESLEY,2023-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
791839,HILLESLEY - HILLESLEY,2023-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.37
791839,HILLESLEY - HILLESLEY,2023-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
791839,HILLESLEY - HILLESLEY,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
791839,HILLESLEY - HILLESLEY,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.0
791839,HILLESLEY - HILLESLEY,2023-03-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
791839,HILLESLEY - HILLESLEY,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
791839,HILLESLEY - HILLESLEY,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.01
791839,HILLESLEY - HILLESLEY,2023-03-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-03-25T22:30:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
791839,HILLESLEY - HILLESLEY,2023-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
791839,HILLESLEY - HILLESLEY,2023-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
791839,HILLESLEY - HILLESLEY,2023-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
791839,HILLESLEY - HILLESLEY,2023-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
791839,HILLESLEY - HILLESLEY,2023-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.46
791839,HILLESLEY - HILLESLEY,2023-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.68
791839,HILLESLEY - HILLESLEY,2023-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.02
791839,HILLESLEY - HILLESLEY,2023-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
791839,HILLESLEY - HILLESLEY,2023-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
791839,HILLESLEY - HILLESLEY,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
791839,HILLESLEY - HILLESLEY,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.04
791839,HILLESLEY - HILLESLEY,2023-03-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
791839,HILLESLEY - HILLESLEY,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
791839,HILLESLEY - HILLESLEY,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.12
791839,HILLESLEY - HILLESLEY,2023-03-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-03-25T22:20:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
791839,HILLESLEY - HILLESLEY,2023-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
791839,HILLESLEY - HILLESLEY,2023-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
791839,HILLESLEY - HILLESLEY,2023-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
791839,HILLESLEY - HILLESLEY,2023-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
791839,HILLESLEY - HILLESLEY,2023-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
791839,HILLESLEY - HILLESLEY,2023-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
791839,HILLESLEY - HILLESLEY,2023-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.15
791839,HILLESLEY - HILLESLEY,2023-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
791839,HILLESLEY - HILLESLEY,2023-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
791839,HILLESLEY - HILLESLEY,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
791839,HILLESLEY - HILLESLEY,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.42
791839,HILLESLEY - HILLESLEY,2023-03-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
791839,HILLESLEY - HILLESLEY,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
791839,HILLESLEY - HILLESLEY,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
791839,HILLESLEY - HILLESLEY,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-03-25T22:10:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
791839,HILLESLEY - HILLESLEY,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
791839,HILLESLEY - HILLESLEY,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
791839,HILLESLEY - HILLESLEY,2023-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
791839,HILLESLEY - HILLESLEY,2023-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
791839,HILLESLEY - HILLESLEY,2023-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
791839,HILLESLEY - HILLESLEY,2023-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.35
791839,HILLESLEY - HILLESLEY,2023-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
791839,HILLESLEY - HILLESLEY,2023-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.22
791839,HILLESLEY - HILLESLEY,2023-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
791839,HILLESLEY - HILLESLEY,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
791839,HILLESLEY - HILLESLEY,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.14
791839,HILLESLEY - HILLESLEY,2023-03-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
791839,HILLESLEY - HILLESLEY,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
791839,HILLESLEY - HILLESLEY,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.36
791839,HILLESLEY - HILLESLEY,2023-03-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-03-25T22:00:00.000+00:00,transformer,,Temperature,C,16.1
791839,HILLESLEY - HILLESLEY,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
791839,HILLESLEY - HILLESLEY,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
791839,HILLESLEY - HILLESLEY,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
791839,HILLESLEY - HILLESLEY,2023-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
791839,HILLESLEY - HILLESLEY,2023-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
791839,HILLESLEY - HILLESLEY,2023-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
791839,HILLESLEY - HILLESLEY,2023-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.54
791839,HILLESLEY - HILLESLEY,2023-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
791839,HILLESLEY - HILLESLEY,2023-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.5
791839,HILLESLEY - HILLESLEY,2023-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
791839,HILLESLEY - HILLESLEY,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
791839,HILLESLEY - HILLESLEY,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.06
791839,HILLESLEY - HILLESLEY,2023-03-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
791839,HILLESLEY - HILLESLEY,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
791839,HILLESLEY - HILLESLEY,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.63
791839,HILLESLEY - HILLESLEY,2023-03-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-03-25T21:50:00.000+00:00,transformer,,Temperature,C,16.2
791839,HILLESLEY - HILLESLEY,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
791839,HILLESLEY - HILLESLEY,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
791839,HILLESLEY - HILLESLEY,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
791839,HILLESLEY - HILLESLEY,2023-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
791839,HILLESLEY - HILLESLEY,2023-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
791839,HILLESLEY - HILLESLEY,2023-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.41
791839,HILLESLEY - HILLESLEY,2023-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.24
791839,HILLESLEY - HILLESLEY,2023-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.69
791839,HILLESLEY - HILLESLEY,2023-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
791839,HILLESLEY - HILLESLEY,2023-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
791839,HILLESLEY - HILLESLEY,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
791839,HILLESLEY - HILLESLEY,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.37
791839,HILLESLEY - HILLESLEY,2023-03-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
791839,HILLESLEY - HILLESLEY,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
791839,HILLESLEY - HILLESLEY,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.39
791839,HILLESLEY - HILLESLEY,2023-03-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-03-25T21:40:00.000+00:00,transformer,,Temperature,C,16.2
791839,HILLESLEY - HILLESLEY,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
791839,HILLESLEY - HILLESLEY,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
791839,HILLESLEY - HILLESLEY,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
791839,HILLESLEY - HILLESLEY,2023-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
791839,HILLESLEY - HILLESLEY,2023-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
791839,HILLESLEY - HILLESLEY,2023-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
791839,HILLESLEY - HILLESLEY,2023-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
791839,HILLESLEY - HILLESLEY,2023-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.76
791839,HILLESLEY - HILLESLEY,2023-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
791839,HILLESLEY - HILLESLEY,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
791839,HILLESLEY - HILLESLEY,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.24
791839,HILLESLEY - HILLESLEY,2023-03-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
791839,HILLESLEY - HILLESLEY,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
791839,HILLESLEY - HILLESLEY,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.97
791839,HILLESLEY - HILLESLEY,2023-03-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-03-25T21:30:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
791839,HILLESLEY - HILLESLEY,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
791839,HILLESLEY - HILLESLEY,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
791839,HILLESLEY - HILLESLEY,2023-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
791839,HILLESLEY - HILLESLEY,2023-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.08
791839,HILLESLEY - HILLESLEY,2023-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
791839,HILLESLEY - HILLESLEY,2023-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.21
791839,HILLESLEY - HILLESLEY,2023-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
791839,HILLESLEY - HILLESLEY,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
791839,HILLESLEY - HILLESLEY,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.99
791839,HILLESLEY - HILLESLEY,2023-03-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
791839,HILLESLEY - HILLESLEY,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
791839,HILLESLEY - HILLESLEY,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.73
791839,HILLESLEY - HILLESLEY,2023-03-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-03-25T21:20:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
791839,HILLESLEY - HILLESLEY,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
791839,HILLESLEY - HILLESLEY,2023-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
791839,HILLESLEY - HILLESLEY,2023-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.45
791839,HILLESLEY - HILLESLEY,2023-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
791839,HILLESLEY - HILLESLEY,2023-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.72
791839,HILLESLEY - HILLESLEY,2023-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
791839,HILLESLEY - HILLESLEY,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
791839,HILLESLEY - HILLESLEY,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.8
791839,HILLESLEY - HILLESLEY,2023-03-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
791839,HILLESLEY - HILLESLEY,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
791839,HILLESLEY - HILLESLEY,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.29
791839,HILLESLEY - HILLESLEY,2023-03-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
