Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-03-25T21:10:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
791839,HILLESLEY - HILLESLEY,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
791839,HILLESLEY - HILLESLEY,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
791839,HILLESLEY - HILLESLEY,2023-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
791839,HILLESLEY - HILLESLEY,2023-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
791839,HILLESLEY - HILLESLEY,2023-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
791839,HILLESLEY - HILLESLEY,2023-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.08
791839,HILLESLEY - HILLESLEY,2023-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
791839,HILLESLEY - HILLESLEY,2023-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.09
791839,HILLESLEY - HILLESLEY,2023-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
791839,HILLESLEY - HILLESLEY,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
791839,HILLESLEY - HILLESLEY,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.33
791839,HILLESLEY - HILLESLEY,2023-03-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
791839,HILLESLEY - HILLESLEY,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
791839,HILLESLEY - HILLESLEY,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.52
791839,HILLESLEY - HILLESLEY,2023-03-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-03-25T21:00:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
791839,HILLESLEY - HILLESLEY,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
791839,HILLESLEY - HILLESLEY,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
791839,HILLESLEY - HILLESLEY,2023-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
791839,HILLESLEY - HILLESLEY,2023-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
791839,HILLESLEY - HILLESLEY,2023-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.68
791839,HILLESLEY - HILLESLEY,2023-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
791839,HILLESLEY - HILLESLEY,2023-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.84
791839,HILLESLEY - HILLESLEY,2023-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
791839,HILLESLEY - HILLESLEY,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
791839,HILLESLEY - HILLESLEY,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.43
791839,HILLESLEY - HILLESLEY,2023-03-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
791839,HILLESLEY - HILLESLEY,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
791839,HILLESLEY - HILLESLEY,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-03-25T20:50:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
791839,HILLESLEY - HILLESLEY,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
791839,HILLESLEY - HILLESLEY,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
791839,HILLESLEY - HILLESLEY,2023-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
791839,HILLESLEY - HILLESLEY,2023-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
791839,HILLESLEY - HILLESLEY,2023-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
791839,HILLESLEY - HILLESLEY,2023-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
791839,HILLESLEY - HILLESLEY,2023-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.99
791839,HILLESLEY - HILLESLEY,2023-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
791839,HILLESLEY - HILLESLEY,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
791839,HILLESLEY - HILLESLEY,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.14
791839,HILLESLEY - HILLESLEY,2023-03-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
791839,HILLESLEY - HILLESLEY,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
791839,HILLESLEY - HILLESLEY,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.54
791839,HILLESLEY - HILLESLEY,2023-03-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-03-25T20:40:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
791839,HILLESLEY - HILLESLEY,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
791839,HILLESLEY - HILLESLEY,2023-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
791839,HILLESLEY - HILLESLEY,2023-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
791839,HILLESLEY - HILLESLEY,2023-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
791839,HILLESLEY - HILLESLEY,2023-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.69
791839,HILLESLEY - HILLESLEY,2023-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
791839,HILLESLEY - HILLESLEY,2023-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
791839,HILLESLEY - HILLESLEY,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
791839,HILLESLEY - HILLESLEY,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.98
791839,HILLESLEY - HILLESLEY,2023-03-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
791839,HILLESLEY - HILLESLEY,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
791839,HILLESLEY - HILLESLEY,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-03-25T20:30:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
791839,HILLESLEY - HILLESLEY,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
791839,HILLESLEY - HILLESLEY,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
791839,HILLESLEY - HILLESLEY,2023-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.22
791839,HILLESLEY - HILLESLEY,2023-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.14
791839,HILLESLEY - HILLESLEY,2023-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.07
791839,HILLESLEY - HILLESLEY,2023-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
791839,HILLESLEY - HILLESLEY,2023-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
791839,HILLESLEY - HILLESLEY,2023-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
791839,HILLESLEY - HILLESLEY,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
791839,HILLESLEY - HILLESLEY,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.46
791839,HILLESLEY - HILLESLEY,2023-03-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
791839,HILLESLEY - HILLESLEY,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
791839,HILLESLEY - HILLESLEY,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.83
791839,HILLESLEY - HILLESLEY,2023-03-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-03-25T20:20:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
791839,HILLESLEY - HILLESLEY,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
791839,HILLESLEY - HILLESLEY,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
791839,HILLESLEY - HILLESLEY,2023-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
791839,HILLESLEY - HILLESLEY,2023-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
791839,HILLESLEY - HILLESLEY,2023-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
791839,HILLESLEY - HILLESLEY,2023-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.29
791839,HILLESLEY - HILLESLEY,2023-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
791839,HILLESLEY - HILLESLEY,2023-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
791839,HILLESLEY - HILLESLEY,2023-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
791839,HILLESLEY - HILLESLEY,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
791839,HILLESLEY - HILLESLEY,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
791839,HILLESLEY - HILLESLEY,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.39
791839,HILLESLEY - HILLESLEY,2023-03-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
791839,HILLESLEY - HILLESLEY,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
791839,HILLESLEY - HILLESLEY,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.28
791839,HILLESLEY - HILLESLEY,2023-03-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-03-25T20:00:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
791839,HILLESLEY - HILLESLEY,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
791839,HILLESLEY - HILLESLEY,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
791839,HILLESLEY - HILLESLEY,2023-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
791839,HILLESLEY - HILLESLEY,2023-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.44
791839,HILLESLEY - HILLESLEY,2023-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
791839,HILLESLEY - HILLESLEY,2023-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.66
791839,HILLESLEY - HILLESLEY,2023-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
791839,HILLESLEY - HILLESLEY,2023-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
791839,HILLESLEY - HILLESLEY,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
791839,HILLESLEY - HILLESLEY,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
791839,HILLESLEY - HILLESLEY,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.09
791839,HILLESLEY - HILLESLEY,2023-03-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
791839,HILLESLEY - HILLESLEY,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
791839,HILLESLEY - HILLESLEY,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
791839,HILLESLEY - HILLESLEY,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.84
791839,HILLESLEY - HILLESLEY,2023-03-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-03-25T19:50:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
791839,HILLESLEY - HILLESLEY,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
791839,HILLESLEY - HILLESLEY,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
791839,HILLESLEY - HILLESLEY,2023-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
791839,HILLESLEY - HILLESLEY,2023-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
791839,HILLESLEY - HILLESLEY,2023-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
791839,HILLESLEY - HILLESLEY,2023-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.93
791839,HILLESLEY - HILLESLEY,2023-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
791839,HILLESLEY - HILLESLEY,2023-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
791839,HILLESLEY - HILLESLEY,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
791839,HILLESLEY - HILLESLEY,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
791839,HILLESLEY - HILLESLEY,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.31
791839,HILLESLEY - HILLESLEY,2023-03-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
791839,HILLESLEY - HILLESLEY,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
791839,HILLESLEY - HILLESLEY,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.29
791839,HILLESLEY - HILLESLEY,2023-03-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-03-25T19:40:00.000+00:00,transformer,,Temperature,C,16.4
791839,HILLESLEY - HILLESLEY,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
791839,HILLESLEY - HILLESLEY,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
791839,HILLESLEY - HILLESLEY,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
791839,HILLESLEY - HILLESLEY,2023-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
791839,HILLESLEY - HILLESLEY,2023-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
791839,HILLESLEY - HILLESLEY,2023-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
791839,HILLESLEY - HILLESLEY,2023-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.6
791839,HILLESLEY - HILLESLEY,2023-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
791839,HILLESLEY - HILLESLEY,2023-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
791839,HILLESLEY - HILLESLEY,2023-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
791839,HILLESLEY - HILLESLEY,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
791839,HILLESLEY - HILLESLEY,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
791839,HILLESLEY - HILLESLEY,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.16
791839,HILLESLEY - HILLESLEY,2023-03-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
791839,HILLESLEY - HILLESLEY,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
791839,HILLESLEY - HILLESLEY,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.45
791839,HILLESLEY - HILLESLEY,2023-03-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-03-25T19:30:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
791839,HILLESLEY - HILLESLEY,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
791839,HILLESLEY - HILLESLEY,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
791839,HILLESLEY - HILLESLEY,2023-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
791839,HILLESLEY - HILLESLEY,2023-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
791839,HILLESLEY - HILLESLEY,2023-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.62
791839,HILLESLEY - HILLESLEY,2023-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
791839,HILLESLEY - HILLESLEY,2023-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
791839,HILLESLEY - HILLESLEY,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
791839,HILLESLEY - HILLESLEY,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
791839,HILLESLEY - HILLESLEY,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
791839,HILLESLEY - HILLESLEY,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.44
791839,HILLESLEY - HILLESLEY,2023-03-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
791839,HILLESLEY - HILLESLEY,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
791839,HILLESLEY - HILLESLEY,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.8
791839,HILLESLEY - HILLESLEY,2023-03-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-03-25T19:20:00.000+00:00,transformer,,Temperature,C,16.7
791839,HILLESLEY - HILLESLEY,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
791839,HILLESLEY - HILLESLEY,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
791839,HILLESLEY - HILLESLEY,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
791839,HILLESLEY - HILLESLEY,2023-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
791839,HILLESLEY - HILLESLEY,2023-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
791839,HILLESLEY - HILLESLEY,2023-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
791839,HILLESLEY - HILLESLEY,2023-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.24
791839,HILLESLEY - HILLESLEY,2023-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
791839,HILLESLEY - HILLESLEY,2023-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
791839,HILLESLEY - HILLESLEY,2023-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
791839,HILLESLEY - HILLESLEY,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
791839,HILLESLEY - HILLESLEY,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
791839,HILLESLEY - HILLESLEY,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
791839,HILLESLEY - HILLESLEY,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.17
791839,HILLESLEY - HILLESLEY,2023-03-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
791839,HILLESLEY - HILLESLEY,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
791839,HILLESLEY - HILLESLEY,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.76
791839,HILLESLEY - HILLESLEY,2023-03-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-03-25T19:10:00.000+00:00,transformer,,Temperature,C,16.7
791839,HILLESLEY - HILLESLEY,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
791839,HILLESLEY - HILLESLEY,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
791839,HILLESLEY - HILLESLEY,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
791839,HILLESLEY - HILLESLEY,2023-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
791839,HILLESLEY - HILLESLEY,2023-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.08
791839,HILLESLEY - HILLESLEY,2023-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.14
791839,HILLESLEY - HILLESLEY,2023-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.92
791839,HILLESLEY - HILLESLEY,2023-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
791839,HILLESLEY - HILLESLEY,2023-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
791839,HILLESLEY - HILLESLEY,2023-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
791839,HILLESLEY - HILLESLEY,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
791839,HILLESLEY - HILLESLEY,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
791839,HILLESLEY - HILLESLEY,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.27
791839,HILLESLEY - HILLESLEY,2023-03-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
791839,HILLESLEY - HILLESLEY,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
791839,HILLESLEY - HILLESLEY,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.94
791839,HILLESLEY - HILLESLEY,2023-03-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-03-25T18:50:00.000+00:00,transformer,,Temperature,C,16.6
791839,HILLESLEY - HILLESLEY,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
791839,HILLESLEY - HILLESLEY,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
791839,HILLESLEY - HILLESLEY,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
791839,HILLESLEY - HILLESLEY,2023-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
791839,HILLESLEY - HILLESLEY,2023-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
791839,HILLESLEY - HILLESLEY,2023-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
791839,HILLESLEY - HILLESLEY,2023-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.21
791839,HILLESLEY - HILLESLEY,2023-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
791839,HILLESLEY - HILLESLEY,2023-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
791839,HILLESLEY - HILLESLEY,2023-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
791839,HILLESLEY - HILLESLEY,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
791839,HILLESLEY - HILLESLEY,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
791839,HILLESLEY - HILLESLEY,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.0
791839,HILLESLEY - HILLESLEY,2023-03-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
791839,HILLESLEY - HILLESLEY,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
791839,HILLESLEY - HILLESLEY,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.23
791839,HILLESLEY - HILLESLEY,2023-03-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-03-25T18:40:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
791839,HILLESLEY - HILLESLEY,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
791839,HILLESLEY - HILLESLEY,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
791839,HILLESLEY - HILLESLEY,2023-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
791839,HILLESLEY - HILLESLEY,2023-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
791839,HILLESLEY - HILLESLEY,2023-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
791839,HILLESLEY - HILLESLEY,2023-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
791839,HILLESLEY - HILLESLEY,2023-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.23
791839,HILLESLEY - HILLESLEY,2023-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
791839,HILLESLEY - HILLESLEY,2023-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
791839,HILLESLEY - HILLESLEY,2023-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
791839,HILLESLEY - HILLESLEY,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
791839,HILLESLEY - HILLESLEY,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
791839,HILLESLEY - HILLESLEY,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
