Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
791839,HILLESLEY - HILLESLEY,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
791839,HILLESLEY - HILLESLEY,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.93
791839,HILLESLEY - HILLESLEY,2023-03-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-03-25T11:40:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
791839,HILLESLEY - HILLESLEY,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
791839,HILLESLEY - HILLESLEY,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
791839,HILLESLEY - HILLESLEY,2023-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
791839,HILLESLEY - HILLESLEY,2023-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.85
791839,HILLESLEY - HILLESLEY,2023-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.23
791839,HILLESLEY - HILLESLEY,2023-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.47
791839,HILLESLEY - HILLESLEY,2023-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
791839,HILLESLEY - HILLESLEY,2023-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
791839,HILLESLEY - HILLESLEY,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
791839,HILLESLEY - HILLESLEY,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.19
791839,HILLESLEY - HILLESLEY,2023-03-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
791839,HILLESLEY - HILLESLEY,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
791839,HILLESLEY - HILLESLEY,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.76
791839,HILLESLEY - HILLESLEY,2023-03-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-03-25T11:30:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
791839,HILLESLEY - HILLESLEY,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
791839,HILLESLEY - HILLESLEY,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
791839,HILLESLEY - HILLESLEY,2023-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
791839,HILLESLEY - HILLESLEY,2023-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.91
791839,HILLESLEY - HILLESLEY,2023-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.29
791839,HILLESLEY - HILLESLEY,2023-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.95
791839,HILLESLEY - HILLESLEY,2023-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
791839,HILLESLEY - HILLESLEY,2023-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
791839,HILLESLEY - HILLESLEY,2023-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
791839,HILLESLEY - HILLESLEY,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
791839,HILLESLEY - HILLESLEY,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.72
791839,HILLESLEY - HILLESLEY,2023-03-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
791839,HILLESLEY - HILLESLEY,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
791839,HILLESLEY - HILLESLEY,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.32
791839,HILLESLEY - HILLESLEY,2023-03-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-03-25T11:20:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
791839,HILLESLEY - HILLESLEY,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
791839,HILLESLEY - HILLESLEY,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
791839,HILLESLEY - HILLESLEY,2023-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
791839,HILLESLEY - HILLESLEY,2023-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
791839,HILLESLEY - HILLESLEY,2023-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
791839,HILLESLEY - HILLESLEY,2023-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.68
791839,HILLESLEY - HILLESLEY,2023-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.04
791839,HILLESLEY - HILLESLEY,2023-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
791839,HILLESLEY - HILLESLEY,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
791839,HILLESLEY - HILLESLEY,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.43
791839,HILLESLEY - HILLESLEY,2023-03-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
791839,HILLESLEY - HILLESLEY,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
791839,HILLESLEY - HILLESLEY,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.15
791839,HILLESLEY - HILLESLEY,2023-03-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-03-25T11:10:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
791839,HILLESLEY - HILLESLEY,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
791839,HILLESLEY - HILLESLEY,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
791839,HILLESLEY - HILLESLEY,2023-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
791839,HILLESLEY - HILLESLEY,2023-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
791839,HILLESLEY - HILLESLEY,2023-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
791839,HILLESLEY - HILLESLEY,2023-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.98
791839,HILLESLEY - HILLESLEY,2023-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.58
791839,HILLESLEY - HILLESLEY,2023-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
791839,HILLESLEY - HILLESLEY,2023-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
791839,HILLESLEY - HILLESLEY,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
791839,HILLESLEY - HILLESLEY,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.06
791839,HILLESLEY - HILLESLEY,2023-03-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
791839,HILLESLEY - HILLESLEY,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
791839,HILLESLEY - HILLESLEY,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.98
791839,HILLESLEY - HILLESLEY,2023-03-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-03-25T11:00:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
791839,HILLESLEY - HILLESLEY,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
791839,HILLESLEY - HILLESLEY,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
791839,HILLESLEY - HILLESLEY,2023-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
791839,HILLESLEY - HILLESLEY,2023-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
791839,HILLESLEY - HILLESLEY,2023-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
791839,HILLESLEY - HILLESLEY,2023-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
791839,HILLESLEY - HILLESLEY,2023-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.04
791839,HILLESLEY - HILLESLEY,2023-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
791839,HILLESLEY - HILLESLEY,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
791839,HILLESLEY - HILLESLEY,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.26
791839,HILLESLEY - HILLESLEY,2023-03-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
791839,HILLESLEY - HILLESLEY,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
791839,HILLESLEY - HILLESLEY,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.82
791839,HILLESLEY - HILLESLEY,2023-03-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-03-25T10:50:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
791839,HILLESLEY - HILLESLEY,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
791839,HILLESLEY - HILLESLEY,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
791839,HILLESLEY - HILLESLEY,2023-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
791839,HILLESLEY - HILLESLEY,2023-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
791839,HILLESLEY - HILLESLEY,2023-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
791839,HILLESLEY - HILLESLEY,2023-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.44
791839,HILLESLEY - HILLESLEY,2023-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.09
791839,HILLESLEY - HILLESLEY,2023-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
791839,HILLESLEY - HILLESLEY,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
791839,HILLESLEY - HILLESLEY,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.29
791839,HILLESLEY - HILLESLEY,2023-03-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
791839,HILLESLEY - HILLESLEY,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
791839,HILLESLEY - HILLESLEY,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-03-25T10:40:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
791839,HILLESLEY - HILLESLEY,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
791839,HILLESLEY - HILLESLEY,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
791839,HILLESLEY - HILLESLEY,2023-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
791839,HILLESLEY - HILLESLEY,2023-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
791839,HILLESLEY - HILLESLEY,2023-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
791839,HILLESLEY - HILLESLEY,2023-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.02
791839,HILLESLEY - HILLESLEY,2023-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
791839,HILLESLEY - HILLESLEY,2023-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
791839,HILLESLEY - HILLESLEY,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
791839,HILLESLEY - HILLESLEY,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.17
791839,HILLESLEY - HILLESLEY,2023-03-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
791839,HILLESLEY - HILLESLEY,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
791839,HILLESLEY - HILLESLEY,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
791839,HILLESLEY - HILLESLEY,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.4
791839,HILLESLEY - HILLESLEY,2023-03-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
791839,HILLESLEY - HILLESLEY,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-03-25T10:30:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
791839,HILLESLEY - HILLESLEY,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
791839,HILLESLEY - HILLESLEY,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
791839,HILLESLEY - HILLESLEY,2023-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
791839,HILLESLEY - HILLESLEY,2023-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
791839,HILLESLEY - HILLESLEY,2023-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
791839,HILLESLEY - HILLESLEY,2023-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.34
791839,HILLESLEY - HILLESLEY,2023-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.57
791839,HILLESLEY - HILLESLEY,2023-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,144.2
791839,HILLESLEY - HILLESLEY,2023-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
791839,HILLESLEY - HILLESLEY,2023-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
791839,HILLESLEY - HILLESLEY,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
791839,HILLESLEY - HILLESLEY,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.48
791839,HILLESLEY - HILLESLEY,2023-03-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
791839,HILLESLEY - HILLESLEY,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
791839,HILLESLEY - HILLESLEY,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
791839,HILLESLEY - HILLESLEY,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.09
791839,HILLESLEY - HILLESLEY,2023-03-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-03-25T10:20:00.000+00:00,transformer,,Temperature,C,13.2
791839,HILLESLEY - HILLESLEY,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
791839,HILLESLEY - HILLESLEY,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
791839,HILLESLEY - HILLESLEY,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
791839,HILLESLEY - HILLESLEY,2023-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.47
791839,HILLESLEY - HILLESLEY,2023-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
791839,HILLESLEY - HILLESLEY,2023-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.57
791839,HILLESLEY - HILLESLEY,2023-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
791839,HILLESLEY - HILLESLEY,2023-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
791839,HILLESLEY - HILLESLEY,2023-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
791839,HILLESLEY - HILLESLEY,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
791839,HILLESLEY - HILLESLEY,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.43
791839,HILLESLEY - HILLESLEY,2023-03-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
791839,HILLESLEY - HILLESLEY,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
791839,HILLESLEY - HILLESLEY,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.55
791839,HILLESLEY - HILLESLEY,2023-03-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-03-25T10:10:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
791839,HILLESLEY - HILLESLEY,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
791839,HILLESLEY - HILLESLEY,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
791839,HILLESLEY - HILLESLEY,2023-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
791839,HILLESLEY - HILLESLEY,2023-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
791839,HILLESLEY - HILLESLEY,2023-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.02
791839,HILLESLEY - HILLESLEY,2023-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.98
791839,HILLESLEY - HILLESLEY,2023-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
791839,HILLESLEY - HILLESLEY,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
791839,HILLESLEY - HILLESLEY,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.42
791839,HILLESLEY - HILLESLEY,2023-03-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
791839,HILLESLEY - HILLESLEY,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
791839,HILLESLEY - HILLESLEY,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.38
791839,HILLESLEY - HILLESLEY,2023-03-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-03-25T10:00:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
791839,HILLESLEY - HILLESLEY,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
791839,HILLESLEY - HILLESLEY,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
791839,HILLESLEY - HILLESLEY,2023-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
791839,HILLESLEY - HILLESLEY,2023-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
791839,HILLESLEY - HILLESLEY,2023-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
791839,HILLESLEY - HILLESLEY,2023-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.81
791839,HILLESLEY - HILLESLEY,2023-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
791839,HILLESLEY - HILLESLEY,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
791839,HILLESLEY - HILLESLEY,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.87
791839,HILLESLEY - HILLESLEY,2023-03-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
791839,HILLESLEY - HILLESLEY,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
791839,HILLESLEY - HILLESLEY,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-03-25T09:50:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
791839,HILLESLEY - HILLESLEY,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
791839,HILLESLEY - HILLESLEY,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
791839,HILLESLEY - HILLESLEY,2023-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
791839,HILLESLEY - HILLESLEY,2023-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.02
791839,HILLESLEY - HILLESLEY,2023-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.79
791839,HILLESLEY - HILLESLEY,2023-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.76
791839,HILLESLEY - HILLESLEY,2023-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
791839,HILLESLEY - HILLESLEY,2023-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
791839,HILLESLEY - HILLESLEY,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
791839,HILLESLEY - HILLESLEY,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.65
791839,HILLESLEY - HILLESLEY,2023-03-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
791839,HILLESLEY - HILLESLEY,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
791839,HILLESLEY - HILLESLEY,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.98
791839,HILLESLEY - HILLESLEY,2023-03-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-03-25T09:40:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
791839,HILLESLEY - HILLESLEY,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
791839,HILLESLEY - HILLESLEY,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
791839,HILLESLEY - HILLESLEY,2023-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
791839,HILLESLEY - HILLESLEY,2023-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.78
791839,HILLESLEY - HILLESLEY,2023-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
791839,HILLESLEY - HILLESLEY,2023-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.64
791839,HILLESLEY - HILLESLEY,2023-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
791839,HILLESLEY - HILLESLEY,2023-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
791839,HILLESLEY - HILLESLEY,2023-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
791839,HILLESLEY - HILLESLEY,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
791839,HILLESLEY - HILLESLEY,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.18
791839,HILLESLEY - HILLESLEY,2023-03-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
791839,HILLESLEY - HILLESLEY,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
791839,HILLESLEY - HILLESLEY,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-03-25T09:30:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
791839,HILLESLEY - HILLESLEY,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
791839,HILLESLEY - HILLESLEY,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
791839,HILLESLEY - HILLESLEY,2023-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
791839,HILLESLEY - HILLESLEY,2023-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
