Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-25T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-03-25T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-03-25T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-03-25T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-03-25T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-25T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-03-25T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
791839,HILLESLEY - HILLESLEY,2023-03-25T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
791839,HILLESLEY - HILLESLEY,2023-03-25T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.64
791839,HILLESLEY - HILLESLEY,2023-03-25T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-03-25T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-03-25T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-03-25T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-03-25T04:50:00.000+00:00,transformer,,Temperature,C,11.7
791839,HILLESLEY - HILLESLEY,2023-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
791839,HILLESLEY - HILLESLEY,2023-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
791839,HILLESLEY - HILLESLEY,2023-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
791839,HILLESLEY - HILLESLEY,2023-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
791839,HILLESLEY - HILLESLEY,2023-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.41
791839,HILLESLEY - HILLESLEY,2023-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
791839,HILLESLEY - HILLESLEY,2023-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.02
791839,HILLESLEY - HILLESLEY,2023-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-03-25T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-03-25T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-25T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-03-25T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
791839,HILLESLEY - HILLESLEY,2023-03-25T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
791839,HILLESLEY - HILLESLEY,2023-03-25T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.86
791839,HILLESLEY - HILLESLEY,2023-03-25T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-03-25T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-03-25T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-03-25T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-25T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-03-25T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-25T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-03-25T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
791839,HILLESLEY - HILLESLEY,2023-03-25T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
791839,HILLESLEY - HILLESLEY,2023-03-25T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.7
791839,HILLESLEY - HILLESLEY,2023-03-25T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-03-25T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-03-25T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-03-25T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-03-25T04:40:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
791839,HILLESLEY - HILLESLEY,2023-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
791839,HILLESLEY - HILLESLEY,2023-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
791839,HILLESLEY - HILLESLEY,2023-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
791839,HILLESLEY - HILLESLEY,2023-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
791839,HILLESLEY - HILLESLEY,2023-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.87
791839,HILLESLEY - HILLESLEY,2023-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.56
791839,HILLESLEY - HILLESLEY,2023-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
791839,HILLESLEY - HILLESLEY,2023-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-03-25T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-03-25T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-25T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-03-25T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
791839,HILLESLEY - HILLESLEY,2023-03-25T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
791839,HILLESLEY - HILLESLEY,2023-03-25T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.59
791839,HILLESLEY - HILLESLEY,2023-03-25T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-03-25T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-03-25T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-03-25T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-25T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-03-25T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-25T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-03-25T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
791839,HILLESLEY - HILLESLEY,2023-03-25T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
791839,HILLESLEY - HILLESLEY,2023-03-25T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.09
791839,HILLESLEY - HILLESLEY,2023-03-25T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-25T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-03-25T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-25T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-03-25T04:30:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
791839,HILLESLEY - HILLESLEY,2023-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
791839,HILLESLEY - HILLESLEY,2023-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
791839,HILLESLEY - HILLESLEY,2023-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.33
791839,HILLESLEY - HILLESLEY,2023-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
791839,HILLESLEY - HILLESLEY,2023-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.68
791839,HILLESLEY - HILLESLEY,2023-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-03-25T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-03-25T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-25T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-03-25T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
791839,HILLESLEY - HILLESLEY,2023-03-25T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
791839,HILLESLEY - HILLESLEY,2023-03-25T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.02
791839,HILLESLEY - HILLESLEY,2023-03-25T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-03-25T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-03-25T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-03-25T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-03-25T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-03-25T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-25T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-03-25T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
791839,HILLESLEY - HILLESLEY,2023-03-25T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
791839,HILLESLEY - HILLESLEY,2023-03-25T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.07
791839,HILLESLEY - HILLESLEY,2023-03-25T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-03-25T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-03-25T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-03-25T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-03-25T04:20:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
791839,HILLESLEY - HILLESLEY,2023-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
791839,HILLESLEY - HILLESLEY,2023-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
791839,HILLESLEY - HILLESLEY,2023-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
791839,HILLESLEY - HILLESLEY,2023-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.83
791839,HILLESLEY - HILLESLEY,2023-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
791839,HILLESLEY - HILLESLEY,2023-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.09
791839,HILLESLEY - HILLESLEY,2023-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-25T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-03-25T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-25T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-03-25T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
791839,HILLESLEY - HILLESLEY,2023-03-25T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
791839,HILLESLEY - HILLESLEY,2023-03-25T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-25T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-03-25T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-03-25T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-03-25T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-03-25T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-03-25T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-25T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-03-25T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
791839,HILLESLEY - HILLESLEY,2023-03-25T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
791839,HILLESLEY - HILLESLEY,2023-03-25T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-25T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-03-25T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-03-25T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-03-25T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-03-25T04:10:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
791839,HILLESLEY - HILLESLEY,2023-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
791839,HILLESLEY - HILLESLEY,2023-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
791839,HILLESLEY - HILLESLEY,2023-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
791839,HILLESLEY - HILLESLEY,2023-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.27
791839,HILLESLEY - HILLESLEY,2023-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
791839,HILLESLEY - HILLESLEY,2023-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
791839,HILLESLEY - HILLESLEY,2023-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-03-25T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-03-25T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-25T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-03-25T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
791839,HILLESLEY - HILLESLEY,2023-03-25T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
791839,HILLESLEY - HILLESLEY,2023-03-25T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.69
791839,HILLESLEY - HILLESLEY,2023-03-25T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-03-25T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-03-25T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-03-25T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-03-25T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-03-25T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-03-25T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-03-25T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
791839,HILLESLEY - HILLESLEY,2023-03-25T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
791839,HILLESLEY - HILLESLEY,2023-03-25T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.4
791839,HILLESLEY - HILLESLEY,2023-03-25T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-03-25T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-03-25T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-03-25T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-03-25T04:00:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
791839,HILLESLEY - HILLESLEY,2023-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
791839,HILLESLEY - HILLESLEY,2023-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
791839,HILLESLEY - HILLESLEY,2023-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
791839,HILLESLEY - HILLESLEY,2023-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
791839,HILLESLEY - HILLESLEY,2023-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.28
791839,HILLESLEY - HILLESLEY,2023-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.37
791839,HILLESLEY - HILLESLEY,2023-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
791839,HILLESLEY - HILLESLEY,2023-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-03-25T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-25T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-25T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-03-25T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
791839,HILLESLEY - HILLESLEY,2023-03-25T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
791839,HILLESLEY - HILLESLEY,2023-03-25T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.58
791839,HILLESLEY - HILLESLEY,2023-03-25T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-03-25T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-03-25T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-03-25T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-03-25T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-03-25T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-25T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-03-25T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
791839,HILLESLEY - HILLESLEY,2023-03-25T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
791839,HILLESLEY - HILLESLEY,2023-03-25T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.37
791839,HILLESLEY - HILLESLEY,2023-03-25T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-03-25T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-03-25T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-25T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-03-25T03:50:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
791839,HILLESLEY - HILLESLEY,2023-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
791839,HILLESLEY - HILLESLEY,2023-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
791839,HILLESLEY - HILLESLEY,2023-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
791839,HILLESLEY - HILLESLEY,2023-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
791839,HILLESLEY - HILLESLEY,2023-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.91
791839,HILLESLEY - HILLESLEY,2023-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
791839,HILLESLEY - HILLESLEY,2023-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.95
791839,HILLESLEY - HILLESLEY,2023-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-03-25T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-03-25T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-25T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-03-25T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
791839,HILLESLEY - HILLESLEY,2023-03-25T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
791839,HILLESLEY - HILLESLEY,2023-03-25T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.86
791839,HILLESLEY - HILLESLEY,2023-03-25T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-03-25T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-03-25T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-03-25T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-03-25T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-03-25T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-25T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-03-25T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
791839,HILLESLEY - HILLESLEY,2023-03-25T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
791839,HILLESLEY - HILLESLEY,2023-03-25T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-25T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-03-25T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-03-25T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-03-25T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-03-25T03:40:00.000+00:00,transformer,,Temperature,C,11.7
791839,HILLESLEY - HILLESLEY,2023-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
791839,HILLESLEY - HILLESLEY,2023-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
791839,HILLESLEY - HILLESLEY,2023-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
791839,HILLESLEY - HILLESLEY,2023-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
791839,HILLESLEY - HILLESLEY,2023-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.24
791839,HILLESLEY - HILLESLEY,2023-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
791839,HILLESLEY - HILLESLEY,2023-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
791839,HILLESLEY - HILLESLEY,2023-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
791839,HILLESLEY - HILLESLEY,2023-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-03-25T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-03-25T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-03-25T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
791839,HILLESLEY - HILLESLEY,2023-03-25T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
791839,HILLESLEY - HILLESLEY,2023-03-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.53
791839,HILLESLEY - HILLESLEY,2023-03-25T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-03-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-03-25T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-03-25T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-03-25T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-03-25T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-25T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-03-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
791839,HILLESLEY - HILLESLEY,2023-03-25T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
791839,HILLESLEY - HILLESLEY,2023-03-25T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.11
791839,HILLESLEY - HILLESLEY,2023-03-25T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-03-25T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-03-25T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-03-25T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-03-25T03:30:00.000+00:00,transformer,,Temperature,C,11.7
791839,HILLESLEY - HILLESLEY,2023-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
791839,HILLESLEY - HILLESLEY,2023-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
791839,HILLESLEY - HILLESLEY,2023-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
791839,HILLESLEY - HILLESLEY,2023-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
791839,HILLESLEY - HILLESLEY,2023-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.37
791839,HILLESLEY - HILLESLEY,2023-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
791839,HILLESLEY - HILLESLEY,2023-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.64
791839,HILLESLEY - HILLESLEY,2023-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-03-25T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-03-25T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-25T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
791839,HILLESLEY - HILLESLEY,2023-03-25T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
791839,HILLESLEY - HILLESLEY,2023-03-25T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
791839,HILLESLEY - HILLESLEY,2023-03-25T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.76
791839,HILLESLEY - HILLESLEY,2023-03-25T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-03-25T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-03-25T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-03-25T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-03-25T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-03-25T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-25T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
791839,HILLESLEY - HILLESLEY,2023-03-25T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
791839,HILLESLEY - HILLESLEY,2023-03-25T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
791839,HILLESLEY - HILLESLEY,2023-03-25T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.99
791839,HILLESLEY - HILLESLEY,2023-03-25T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-03-25T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-03-25T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-03-25T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-03-25T03:20:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
791839,HILLESLEY - HILLESLEY,2023-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
791839,HILLESLEY - HILLESLEY,2023-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
791839,HILLESLEY - HILLESLEY,2023-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
791839,HILLESLEY - HILLESLEY,2023-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.53
791839,HILLESLEY - HILLESLEY,2023-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.74
791839,HILLESLEY - HILLESLEY,2023-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.75
791839,HILLESLEY - HILLESLEY,2023-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-03-25T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-03-25T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-25T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
791839,HILLESLEY - HILLESLEY,2023-03-25T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
791839,HILLESLEY - HILLESLEY,2023-03-25T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
791839,HILLESLEY - HILLESLEY,2023-03-25T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.71
791839,HILLESLEY - HILLESLEY,2023-03-25T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-03-25T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-03-25T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-03-25T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-03-25T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-03-25T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-25T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-03-25T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
791839,HILLESLEY - HILLESLEY,2023-03-25T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
791839,HILLESLEY - HILLESLEY,2023-03-25T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.56
791839,HILLESLEY - HILLESLEY,2023-03-25T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-03-25T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-03-25T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-03-25T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-03-25T03:10:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
791839,HILLESLEY - HILLESLEY,2023-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
791839,HILLESLEY - HILLESLEY,2023-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
791839,HILLESLEY - HILLESLEY,2023-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
791839,HILLESLEY - HILLESLEY,2023-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.82
791839,HILLESLEY - HILLESLEY,2023-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
791839,HILLESLEY - HILLESLEY,2023-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.26
791839,HILLESLEY - HILLESLEY,2023-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
791839,HILLESLEY - HILLESLEY,2023-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-03-25T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-03-25T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-25T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
791839,HILLESLEY - HILLESLEY,2023-03-25T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
791839,HILLESLEY - HILLESLEY,2023-03-25T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
791839,HILLESLEY - HILLESLEY,2023-03-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.81
791839,HILLESLEY - HILLESLEY,2023-03-25T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-03-25T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-03-25T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-03-25T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-03-25T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-03-25T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-25T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-03-25T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
791839,HILLESLEY - HILLESLEY,2023-03-25T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
791839,HILLESLEY - HILLESLEY,2023-03-25T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.18
791839,HILLESLEY - HILLESLEY,2023-03-25T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-03-25T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-03-25T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-03-25T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-03-25T03:00:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
791839,HILLESLEY - HILLESLEY,2023-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
791839,HILLESLEY - HILLESLEY,2023-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
791839,HILLESLEY - HILLESLEY,2023-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
791839,HILLESLEY - HILLESLEY,2023-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.31
791839,HILLESLEY - HILLESLEY,2023-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.82
791839,HILLESLEY - HILLESLEY,2023-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
791839,HILLESLEY - HILLESLEY,2023-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
791839,HILLESLEY - HILLESLEY,2023-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-03-25T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-25T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-25T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
791839,HILLESLEY - HILLESLEY,2023-03-25T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
791839,HILLESLEY - HILLESLEY,2023-03-25T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
791839,HILLESLEY - HILLESLEY,2023-03-25T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.32
791839,HILLESLEY - HILLESLEY,2023-03-25T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-03-25T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-03-25T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-03-25T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-03-25T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-03-25T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-25T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-03-25T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
791839,HILLESLEY - HILLESLEY,2023-03-25T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
791839,HILLESLEY - HILLESLEY,2023-03-25T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-25T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-03-25T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-03-25T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-03-25T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-03-25T02:50:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
791839,HILLESLEY - HILLESLEY,2023-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
791839,HILLESLEY - HILLESLEY,2023-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
791839,HILLESLEY - HILLESLEY,2023-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
791839,HILLESLEY - HILLESLEY,2023-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.96
791839,HILLESLEY - HILLESLEY,2023-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
791839,HILLESLEY - HILLESLEY,2023-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.31
791839,HILLESLEY - HILLESLEY,2023-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
791839,HILLESLEY - HILLESLEY,2023-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-03-25T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-03-25T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-25T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-03-25T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
791839,HILLESLEY - HILLESLEY,2023-03-25T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
791839,HILLESLEY - HILLESLEY,2023-03-25T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.59
791839,HILLESLEY - HILLESLEY,2023-03-25T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-03-25T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-03-25T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-03-25T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-03-25T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-25T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-25T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
791839,HILLESLEY - HILLESLEY,2023-03-25T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
791839,HILLESLEY - HILLESLEY,2023-03-25T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
791839,HILLESLEY - HILLESLEY,2023-03-25T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-25T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-03-25T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-03-25T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-03-25T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-03-25T02:30:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
791839,HILLESLEY - HILLESLEY,2023-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
791839,HILLESLEY - HILLESLEY,2023-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
791839,HILLESLEY - HILLESLEY,2023-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.86
791839,HILLESLEY - HILLESLEY,2023-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
