Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
791839,HILLESLEY - HILLESLEY,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
791839,HILLESLEY - HILLESLEY,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.15
791839,HILLESLEY - HILLESLEY,2023-03-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
791839,HILLESLEY - HILLESLEY,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-03-26T21:30:00.000+00:00,transformer,,Temperature,C,16.2
791839,HILLESLEY - HILLESLEY,2023-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
791839,HILLESLEY - HILLESLEY,2023-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
791839,HILLESLEY - HILLESLEY,2023-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
791839,HILLESLEY - HILLESLEY,2023-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
791839,HILLESLEY - HILLESLEY,2023-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
791839,HILLESLEY - HILLESLEY,2023-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
791839,HILLESLEY - HILLESLEY,2023-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.22
791839,HILLESLEY - HILLESLEY,2023-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.83
791839,HILLESLEY - HILLESLEY,2023-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,176.0
791839,HILLESLEY - HILLESLEY,2023-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
791839,HILLESLEY - HILLESLEY,2023-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
791839,HILLESLEY - HILLESLEY,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
791839,HILLESLEY - HILLESLEY,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
791839,HILLESLEY - HILLESLEY,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.29
791839,HILLESLEY - HILLESLEY,2023-03-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
791839,HILLESLEY - HILLESLEY,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
791839,HILLESLEY - HILLESLEY,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
791839,HILLESLEY - HILLESLEY,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.32
791839,HILLESLEY - HILLESLEY,2023-03-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
791839,HILLESLEY - HILLESLEY,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-03-26T21:20:00.000+00:00,transformer,,Temperature,C,16.2
791839,HILLESLEY - HILLESLEY,2023-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
791839,HILLESLEY - HILLESLEY,2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
791839,HILLESLEY - HILLESLEY,2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
791839,HILLESLEY - HILLESLEY,2023-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
791839,HILLESLEY - HILLESLEY,2023-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
791839,HILLESLEY - HILLESLEY,2023-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
791839,HILLESLEY - HILLESLEY,2023-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.15
791839,HILLESLEY - HILLESLEY,2023-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.6
791839,HILLESLEY - HILLESLEY,2023-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,173.9
791839,HILLESLEY - HILLESLEY,2023-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
791839,HILLESLEY - HILLESLEY,2023-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
791839,HILLESLEY - HILLESLEY,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
791839,HILLESLEY - HILLESLEY,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.54
791839,HILLESLEY - HILLESLEY,2023-03-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.8
791839,HILLESLEY - HILLESLEY,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
791839,HILLESLEY - HILLESLEY,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
791839,HILLESLEY - HILLESLEY,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
791839,HILLESLEY - HILLESLEY,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-03-26T21:10:00.000+00:00,transformer,,Temperature,C,16.4
791839,HILLESLEY - HILLESLEY,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
791839,HILLESLEY - HILLESLEY,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
791839,HILLESLEY - HILLESLEY,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
791839,HILLESLEY - HILLESLEY,2023-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
791839,HILLESLEY - HILLESLEY,2023-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.19
791839,HILLESLEY - HILLESLEY,2023-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.81
791839,HILLESLEY - HILLESLEY,2023-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.15
791839,HILLESLEY - HILLESLEY,2023-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,188.1
791839,HILLESLEY - HILLESLEY,2023-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
791839,HILLESLEY - HILLESLEY,2023-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
791839,HILLESLEY - HILLESLEY,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
791839,HILLESLEY - HILLESLEY,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
791839,HILLESLEY - HILLESLEY,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.29
791839,HILLESLEY - HILLESLEY,2023-03-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.6
791839,HILLESLEY - HILLESLEY,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
791839,HILLESLEY - HILLESLEY,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
791839,HILLESLEY - HILLESLEY,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
791839,HILLESLEY - HILLESLEY,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.6
791839,HILLESLEY - HILLESLEY,2023-03-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.1
791839,HILLESLEY - HILLESLEY,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-03-26T21:00:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
791839,HILLESLEY - HILLESLEY,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
791839,HILLESLEY - HILLESLEY,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
791839,HILLESLEY - HILLESLEY,2023-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
791839,HILLESLEY - HILLESLEY,2023-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
791839,HILLESLEY - HILLESLEY,2023-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.21
791839,HILLESLEY - HILLESLEY,2023-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.89
791839,HILLESLEY - HILLESLEY,2023-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,203.7
791839,HILLESLEY - HILLESLEY,2023-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
791839,HILLESLEY - HILLESLEY,2023-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
791839,HILLESLEY - HILLESLEY,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
791839,HILLESLEY - HILLESLEY,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
791839,HILLESLEY - HILLESLEY,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.46
791839,HILLESLEY - HILLESLEY,2023-03-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
791839,HILLESLEY - HILLESLEY,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
791839,HILLESLEY - HILLESLEY,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
791839,HILLESLEY - HILLESLEY,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
791839,HILLESLEY - HILLESLEY,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
791839,HILLESLEY - HILLESLEY,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.58
791839,HILLESLEY - HILLESLEY,2023-03-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
791839,HILLESLEY - HILLESLEY,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-03-26T20:50:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
791839,HILLESLEY - HILLESLEY,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
791839,HILLESLEY - HILLESLEY,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
791839,HILLESLEY - HILLESLEY,2023-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
791839,HILLESLEY - HILLESLEY,2023-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
791839,HILLESLEY - HILLESLEY,2023-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.21
791839,HILLESLEY - HILLESLEY,2023-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.04
791839,HILLESLEY - HILLESLEY,2023-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,181.5
791839,HILLESLEY - HILLESLEY,2023-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
791839,HILLESLEY - HILLESLEY,2023-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
791839,HILLESLEY - HILLESLEY,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
791839,HILLESLEY - HILLESLEY,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
791839,HILLESLEY - HILLESLEY,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.94
791839,HILLESLEY - HILLESLEY,2023-03-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.7
791839,HILLESLEY - HILLESLEY,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
791839,HILLESLEY - HILLESLEY,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
791839,HILLESLEY - HILLESLEY,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
791839,HILLESLEY - HILLESLEY,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
791839,HILLESLEY - HILLESLEY,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.3
791839,HILLESLEY - HILLESLEY,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
791839,HILLESLEY - HILLESLEY,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-03-26T20:40:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
791839,HILLESLEY - HILLESLEY,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
791839,HILLESLEY - HILLESLEY,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
791839,HILLESLEY - HILLESLEY,2023-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
791839,HILLESLEY - HILLESLEY,2023-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
791839,HILLESLEY - HILLESLEY,2023-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.37
791839,HILLESLEY - HILLESLEY,2023-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.62
791839,HILLESLEY - HILLESLEY,2023-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,204.0
791839,HILLESLEY - HILLESLEY,2023-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
791839,HILLESLEY - HILLESLEY,2023-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
791839,HILLESLEY - HILLESLEY,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
791839,HILLESLEY - HILLESLEY,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
791839,HILLESLEY - HILLESLEY,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.41
791839,HILLESLEY - HILLESLEY,2023-03-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
791839,HILLESLEY - HILLESLEY,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
791839,HILLESLEY - HILLESLEY,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
791839,HILLESLEY - HILLESLEY,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.81
791839,HILLESLEY - HILLESLEY,2023-03-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
791839,HILLESLEY - HILLESLEY,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
791839,HILLESLEY - HILLESLEY,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-03-26T20:30:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
791839,HILLESLEY - HILLESLEY,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
791839,HILLESLEY - HILLESLEY,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
791839,HILLESLEY - HILLESLEY,2023-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
791839,HILLESLEY - HILLESLEY,2023-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
791839,HILLESLEY - HILLESLEY,2023-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.27
791839,HILLESLEY - HILLESLEY,2023-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.34
791839,HILLESLEY - HILLESLEY,2023-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.22
791839,HILLESLEY - HILLESLEY,2023-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,155.2
791839,HILLESLEY - HILLESLEY,2023-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
791839,HILLESLEY - HILLESLEY,2023-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
791839,HILLESLEY - HILLESLEY,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
791839,HILLESLEY - HILLESLEY,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
791839,HILLESLEY - HILLESLEY,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.24
791839,HILLESLEY - HILLESLEY,2023-03-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
791839,HILLESLEY - HILLESLEY,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
791839,HILLESLEY - HILLESLEY,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.31
791839,HILLESLEY - HILLESLEY,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.16
791839,HILLESLEY - HILLESLEY,2023-03-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
791839,HILLESLEY - HILLESLEY,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
791839,HILLESLEY - HILLESLEY,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-03-26T20:20:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
791839,HILLESLEY - HILLESLEY,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
791839,HILLESLEY - HILLESLEY,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
791839,HILLESLEY - HILLESLEY,2023-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
791839,HILLESLEY - HILLESLEY,2023-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.31
791839,HILLESLEY - HILLESLEY,2023-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.29
791839,HILLESLEY - HILLESLEY,2023-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.4
791839,HILLESLEY - HILLESLEY,2023-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,159.5
791839,HILLESLEY - HILLESLEY,2023-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
791839,HILLESLEY - HILLESLEY,2023-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
791839,HILLESLEY - HILLESLEY,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
791839,HILLESLEY - HILLESLEY,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
791839,HILLESLEY - HILLESLEY,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.58
791839,HILLESLEY - HILLESLEY,2023-03-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
791839,HILLESLEY - HILLESLEY,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
791839,HILLESLEY - HILLESLEY,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.22
791839,HILLESLEY - HILLESLEY,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.56
791839,HILLESLEY - HILLESLEY,2023-03-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
791839,HILLESLEY - HILLESLEY,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
791839,HILLESLEY - HILLESLEY,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-03-26T20:10:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
791839,HILLESLEY - HILLESLEY,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
791839,HILLESLEY - HILLESLEY,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
791839,HILLESLEY - HILLESLEY,2023-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
791839,HILLESLEY - HILLESLEY,2023-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
791839,HILLESLEY - HILLESLEY,2023-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.3
791839,HILLESLEY - HILLESLEY,2023-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.14
791839,HILLESLEY - HILLESLEY,2023-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,148.4
791839,HILLESLEY - HILLESLEY,2023-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
791839,HILLESLEY - HILLESLEY,2023-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
791839,HILLESLEY - HILLESLEY,2023-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
791839,HILLESLEY - HILLESLEY,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
791839,HILLESLEY - HILLESLEY,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
791839,HILLESLEY - HILLESLEY,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.16
791839,HILLESLEY - HILLESLEY,2023-03-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
791839,HILLESLEY - HILLESLEY,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
791839,HILLESLEY - HILLESLEY,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.38
791839,HILLESLEY - HILLESLEY,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.12
791839,HILLESLEY - HILLESLEY,2023-03-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
791839,HILLESLEY - HILLESLEY,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
791839,HILLESLEY - HILLESLEY,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-03-26T20:00:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
791839,HILLESLEY - HILLESLEY,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
791839,HILLESLEY - HILLESLEY,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
791839,HILLESLEY - HILLESLEY,2023-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
791839,HILLESLEY - HILLESLEY,2023-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
791839,HILLESLEY - HILLESLEY,2023-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.37
791839,HILLESLEY - HILLESLEY,2023-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.28
791839,HILLESLEY - HILLESLEY,2023-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,150.8
791839,HILLESLEY - HILLESLEY,2023-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
791839,HILLESLEY - HILLESLEY,2023-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
791839,HILLESLEY - HILLESLEY,2023-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
791839,HILLESLEY - HILLESLEY,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
791839,HILLESLEY - HILLESLEY,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
791839,HILLESLEY - HILLESLEY,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.81
791839,HILLESLEY - HILLESLEY,2023-03-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
791839,HILLESLEY - HILLESLEY,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
791839,HILLESLEY - HILLESLEY,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.12
791839,HILLESLEY - HILLESLEY,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.78
791839,HILLESLEY - HILLESLEY,2023-03-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-03-26T19:50:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
791839,HILLESLEY - HILLESLEY,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
791839,HILLESLEY - HILLESLEY,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
791839,HILLESLEY - HILLESLEY,2023-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
791839,HILLESLEY - HILLESLEY,2023-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
791839,HILLESLEY - HILLESLEY,2023-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.05
791839,HILLESLEY - HILLESLEY,2023-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.65
791839,HILLESLEY - HILLESLEY,2023-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.59
791839,HILLESLEY - HILLESLEY,2023-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
791839,HILLESLEY - HILLESLEY,2023-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
791839,HILLESLEY - HILLESLEY,2023-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
791839,HILLESLEY - HILLESLEY,2023-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
791839,HILLESLEY - HILLESLEY,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
791839,HILLESLEY - HILLESLEY,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.73
791839,HILLESLEY - HILLESLEY,2023-03-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
791839,HILLESLEY - HILLESLEY,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.71
791839,HILLESLEY - HILLESLEY,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.91
791839,HILLESLEY - HILLESLEY,2023-03-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
791839,HILLESLEY - HILLESLEY,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-26T19:40:00.000+00:00,transformer,,Temperature,C,16.2
791839,HILLESLEY - HILLESLEY,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
791839,HILLESLEY - HILLESLEY,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
791839,HILLESLEY - HILLESLEY,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
791839,HILLESLEY - HILLESLEY,2023-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
791839,HILLESLEY - HILLESLEY,2023-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
791839,HILLESLEY - HILLESLEY,2023-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
791839,HILLESLEY - HILLESLEY,2023-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.64
791839,HILLESLEY - HILLESLEY,2023-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
791839,HILLESLEY - HILLESLEY,2023-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
791839,HILLESLEY - HILLESLEY,2023-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
791839,HILLESLEY - HILLESLEY,2023-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
791839,HILLESLEY - HILLESLEY,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
791839,HILLESLEY - HILLESLEY,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.54
791839,HILLESLEY - HILLESLEY,2023-03-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
791839,HILLESLEY - HILLESLEY,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
791839,HILLESLEY - HILLESLEY,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
791839,HILLESLEY - HILLESLEY,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.63
791839,HILLESLEY - HILLESLEY,2023-03-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
791839,HILLESLEY - HILLESLEY,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
791839,HILLESLEY - HILLESLEY,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-03-26T19:30:00.000+00:00,transformer,,Temperature,C,16.1
791839,HILLESLEY - HILLESLEY,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
791839,HILLESLEY - HILLESLEY,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
791839,HILLESLEY - HILLESLEY,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
791839,HILLESLEY - HILLESLEY,2023-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
791839,HILLESLEY - HILLESLEY,2023-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
791839,HILLESLEY - HILLESLEY,2023-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.29
791839,HILLESLEY - HILLESLEY,2023-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.17
791839,HILLESLEY - HILLESLEY,2023-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,144.4
791839,HILLESLEY - HILLESLEY,2023-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
791839,HILLESLEY - HILLESLEY,2023-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
791839,HILLESLEY - HILLESLEY,2023-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
791839,HILLESLEY - HILLESLEY,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
791839,HILLESLEY - HILLESLEY,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.75
791839,HILLESLEY - HILLESLEY,2023-03-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
791839,HILLESLEY - HILLESLEY,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.41
791839,HILLESLEY - HILLESLEY,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.48
791839,HILLESLEY - HILLESLEY,2023-03-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
791839,HILLESLEY - HILLESLEY,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-03-26T19:20:00.000+00:00,transformer,,Temperature,C,16.2
791839,HILLESLEY - HILLESLEY,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
791839,HILLESLEY - HILLESLEY,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
791839,HILLESLEY - HILLESLEY,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
791839,HILLESLEY - HILLESLEY,2023-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
791839,HILLESLEY - HILLESLEY,2023-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.03
791839,HILLESLEY - HILLESLEY,2023-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.68
791839,HILLESLEY - HILLESLEY,2023-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.23
