Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,128.6
791839,HILLESLEY - HILLESLEY,2023-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
791839,HILLESLEY - HILLESLEY,2023-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
791839,HILLESLEY - HILLESLEY,2023-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
791839,HILLESLEY - HILLESLEY,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
791839,HILLESLEY - HILLESLEY,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.04
791839,HILLESLEY - HILLESLEY,2023-03-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
791839,HILLESLEY - HILLESLEY,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
791839,HILLESLEY - HILLESLEY,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.16
791839,HILLESLEY - HILLESLEY,2023-03-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-03-26T19:10:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
791839,HILLESLEY - HILLESLEY,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
791839,HILLESLEY - HILLESLEY,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
791839,HILLESLEY - HILLESLEY,2023-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
791839,HILLESLEY - HILLESLEY,2023-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
791839,HILLESLEY - HILLESLEY,2023-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
791839,HILLESLEY - HILLESLEY,2023-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.89
791839,HILLESLEY - HILLESLEY,2023-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.2
791839,HILLESLEY - HILLESLEY,2023-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
791839,HILLESLEY - HILLESLEY,2023-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
791839,HILLESLEY - HILLESLEY,2023-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
791839,HILLESLEY - HILLESLEY,2023-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
791839,HILLESLEY - HILLESLEY,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
791839,HILLESLEY - HILLESLEY,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.32
791839,HILLESLEY - HILLESLEY,2023-03-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
791839,HILLESLEY - HILLESLEY,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
791839,HILLESLEY - HILLESLEY,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.82
791839,HILLESLEY - HILLESLEY,2023-03-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
791839,HILLESLEY - HILLESLEY,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
791839,HILLESLEY - HILLESLEY,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-03-26T19:00:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
791839,HILLESLEY - HILLESLEY,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
791839,HILLESLEY - HILLESLEY,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
791839,HILLESLEY - HILLESLEY,2023-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
791839,HILLESLEY - HILLESLEY,2023-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
791839,HILLESLEY - HILLESLEY,2023-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
791839,HILLESLEY - HILLESLEY,2023-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.72
791839,HILLESLEY - HILLESLEY,2023-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.91
791839,HILLESLEY - HILLESLEY,2023-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.14
791839,HILLESLEY - HILLESLEY,2023-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,143.5
791839,HILLESLEY - HILLESLEY,2023-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
791839,HILLESLEY - HILLESLEY,2023-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
791839,HILLESLEY - HILLESLEY,2023-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
791839,HILLESLEY - HILLESLEY,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
791839,HILLESLEY - HILLESLEY,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
791839,HILLESLEY - HILLESLEY,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.63
791839,HILLESLEY - HILLESLEY,2023-03-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
791839,HILLESLEY - HILLESLEY,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
791839,HILLESLEY - HILLESLEY,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
791839,HILLESLEY - HILLESLEY,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.89
791839,HILLESLEY - HILLESLEY,2023-03-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-03-26T18:40:00.000+00:00,transformer,,Temperature,C,16.4
791839,HILLESLEY - HILLESLEY,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
791839,HILLESLEY - HILLESLEY,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
791839,HILLESLEY - HILLESLEY,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
791839,HILLESLEY - HILLESLEY,2023-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
791839,HILLESLEY - HILLESLEY,2023-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
791839,HILLESLEY - HILLESLEY,2023-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.43
791839,HILLESLEY - HILLESLEY,2023-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.41
791839,HILLESLEY - HILLESLEY,2023-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.52
791839,HILLESLEY - HILLESLEY,2023-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
791839,HILLESLEY - HILLESLEY,2023-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
791839,HILLESLEY - HILLESLEY,2023-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
791839,HILLESLEY - HILLESLEY,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
791839,HILLESLEY - HILLESLEY,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.08
791839,HILLESLEY - HILLESLEY,2023-03-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
791839,HILLESLEY - HILLESLEY,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
791839,HILLESLEY - HILLESLEY,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
791839,HILLESLEY - HILLESLEY,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.09
791839,HILLESLEY - HILLESLEY,2023-03-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-03-26T18:30:00.000+00:00,transformer,,Temperature,C,16.4
791839,HILLESLEY - HILLESLEY,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
791839,HILLESLEY - HILLESLEY,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
791839,HILLESLEY - HILLESLEY,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
791839,HILLESLEY - HILLESLEY,2023-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
791839,HILLESLEY - HILLESLEY,2023-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.84
791839,HILLESLEY - HILLESLEY,2023-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.29
791839,HILLESLEY - HILLESLEY,2023-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.17
791839,HILLESLEY - HILLESLEY,2023-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
791839,HILLESLEY - HILLESLEY,2023-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
791839,HILLESLEY - HILLESLEY,2023-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
791839,HILLESLEY - HILLESLEY,2023-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
791839,HILLESLEY - HILLESLEY,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
791839,HILLESLEY - HILLESLEY,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
791839,HILLESLEY - HILLESLEY,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.29
791839,HILLESLEY - HILLESLEY,2023-03-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
791839,HILLESLEY - HILLESLEY,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
791839,HILLESLEY - HILLESLEY,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.06
791839,HILLESLEY - HILLESLEY,2023-03-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-03-26T18:20:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
791839,HILLESLEY - HILLESLEY,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
791839,HILLESLEY - HILLESLEY,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
791839,HILLESLEY - HILLESLEY,2023-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
791839,HILLESLEY - HILLESLEY,2023-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.39
791839,HILLESLEY - HILLESLEY,2023-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
791839,HILLESLEY - HILLESLEY,2023-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.35
791839,HILLESLEY - HILLESLEY,2023-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
791839,HILLESLEY - HILLESLEY,2023-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
791839,HILLESLEY - HILLESLEY,2023-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
791839,HILLESLEY - HILLESLEY,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
791839,HILLESLEY - HILLESLEY,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
791839,HILLESLEY - HILLESLEY,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.19
791839,HILLESLEY - HILLESLEY,2023-03-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
791839,HILLESLEY - HILLESLEY,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
791839,HILLESLEY - HILLESLEY,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
791839,HILLESLEY - HILLESLEY,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.37
791839,HILLESLEY - HILLESLEY,2023-03-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-03-26T18:10:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
791839,HILLESLEY - HILLESLEY,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
791839,HILLESLEY - HILLESLEY,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
791839,HILLESLEY - HILLESLEY,2023-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
791839,HILLESLEY - HILLESLEY,2023-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.6
791839,HILLESLEY - HILLESLEY,2023-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
791839,HILLESLEY - HILLESLEY,2023-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.56
791839,HILLESLEY - HILLESLEY,2023-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
791839,HILLESLEY - HILLESLEY,2023-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
791839,HILLESLEY - HILLESLEY,2023-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
791839,HILLESLEY - HILLESLEY,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
791839,HILLESLEY - HILLESLEY,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.38
791839,HILLESLEY - HILLESLEY,2023-03-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
791839,HILLESLEY - HILLESLEY,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
791839,HILLESLEY - HILLESLEY,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
791839,HILLESLEY - HILLESLEY,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.6
791839,HILLESLEY - HILLESLEY,2023-03-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-03-26T18:00:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
791839,HILLESLEY - HILLESLEY,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
791839,HILLESLEY - HILLESLEY,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
791839,HILLESLEY - HILLESLEY,2023-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
791839,HILLESLEY - HILLESLEY,2023-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.2
791839,HILLESLEY - HILLESLEY,2023-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
791839,HILLESLEY - HILLESLEY,2023-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.97
791839,HILLESLEY - HILLESLEY,2023-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
791839,HILLESLEY - HILLESLEY,2023-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
791839,HILLESLEY - HILLESLEY,2023-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
791839,HILLESLEY - HILLESLEY,2023-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
791839,HILLESLEY - HILLESLEY,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.7
791839,HILLESLEY - HILLESLEY,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.96
791839,HILLESLEY - HILLESLEY,2023-03-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
791839,HILLESLEY - HILLESLEY,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
791839,HILLESLEY - HILLESLEY,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
791839,HILLESLEY - HILLESLEY,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
791839,HILLESLEY - HILLESLEY,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
791839,HILLESLEY - HILLESLEY,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.23
791839,HILLESLEY - HILLESLEY,2023-03-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-03-26T17:40:00.000+00:00,transformer,,Temperature,C,16.4
791839,HILLESLEY - HILLESLEY,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
791839,HILLESLEY - HILLESLEY,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
791839,HILLESLEY - HILLESLEY,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
791839,HILLESLEY - HILLESLEY,2023-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
791839,HILLESLEY - HILLESLEY,2023-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
791839,HILLESLEY - HILLESLEY,2023-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
791839,HILLESLEY - HILLESLEY,2023-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.02
791839,HILLESLEY - HILLESLEY,2023-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.18
791839,HILLESLEY - HILLESLEY,2023-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
791839,HILLESLEY - HILLESLEY,2023-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
791839,HILLESLEY - HILLESLEY,2023-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
791839,HILLESLEY - HILLESLEY,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
791839,HILLESLEY - HILLESLEY,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
791839,HILLESLEY - HILLESLEY,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.43
791839,HILLESLEY - HILLESLEY,2023-03-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
791839,HILLESLEY - HILLESLEY,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
791839,HILLESLEY - HILLESLEY,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
791839,HILLESLEY - HILLESLEY,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.19
791839,HILLESLEY - HILLESLEY,2023-03-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-03-26T17:30:00.000+00:00,transformer,,Temperature,C,16.4
791839,HILLESLEY - HILLESLEY,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
791839,HILLESLEY - HILLESLEY,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
791839,HILLESLEY - HILLESLEY,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
791839,HILLESLEY - HILLESLEY,2023-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
791839,HILLESLEY - HILLESLEY,2023-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.03
791839,HILLESLEY - HILLESLEY,2023-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.22
791839,HILLESLEY - HILLESLEY,2023-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.62
791839,HILLESLEY - HILLESLEY,2023-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
791839,HILLESLEY - HILLESLEY,2023-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
791839,HILLESLEY - HILLESLEY,2023-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
791839,HILLESLEY - HILLESLEY,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
791839,HILLESLEY - HILLESLEY,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
791839,HILLESLEY - HILLESLEY,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.3
791839,HILLESLEY - HILLESLEY,2023-03-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
791839,HILLESLEY - HILLESLEY,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
791839,HILLESLEY - HILLESLEY,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.1
791839,HILLESLEY - HILLESLEY,2023-03-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-03-26T17:20:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
791839,HILLESLEY - HILLESLEY,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
791839,HILLESLEY - HILLESLEY,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
791839,HILLESLEY - HILLESLEY,2023-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
791839,HILLESLEY - HILLESLEY,2023-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
791839,HILLESLEY - HILLESLEY,2023-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
791839,HILLESLEY - HILLESLEY,2023-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.11
791839,HILLESLEY - HILLESLEY,2023-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.4
791839,HILLESLEY - HILLESLEY,2023-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
791839,HILLESLEY - HILLESLEY,2023-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
791839,HILLESLEY - HILLESLEY,2023-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
791839,HILLESLEY - HILLESLEY,2023-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
791839,HILLESLEY - HILLESLEY,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
791839,HILLESLEY - HILLESLEY,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.33
791839,HILLESLEY - HILLESLEY,2023-03-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
791839,HILLESLEY - HILLESLEY,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
791839,HILLESLEY - HILLESLEY,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
791839,HILLESLEY - HILLESLEY,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
791839,HILLESLEY - HILLESLEY,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.68
791839,HILLESLEY - HILLESLEY,2023-03-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
791839,HILLESLEY - HILLESLEY,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-03-26T17:10:00.000+00:00,transformer,,Temperature,C,16.2
791839,HILLESLEY - HILLESLEY,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
791839,HILLESLEY - HILLESLEY,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
791839,HILLESLEY - HILLESLEY,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
791839,HILLESLEY - HILLESLEY,2023-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
791839,HILLESLEY - HILLESLEY,2023-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
791839,HILLESLEY - HILLESLEY,2023-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.86
791839,HILLESLEY - HILLESLEY,2023-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.04
791839,HILLESLEY - HILLESLEY,2023-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,155.6
791839,HILLESLEY - HILLESLEY,2023-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
791839,HILLESLEY - HILLESLEY,2023-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
791839,HILLESLEY - HILLESLEY,2023-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
791839,HILLESLEY - HILLESLEY,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
791839,HILLESLEY - HILLESLEY,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.37
791839,HILLESLEY - HILLESLEY,2023-03-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
791839,HILLESLEY - HILLESLEY,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
791839,HILLESLEY - HILLESLEY,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.02
791839,HILLESLEY - HILLESLEY,2023-03-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-03-26T16:40:00.000+00:00,transformer,,Temperature,C,16.2
791839,HILLESLEY - HILLESLEY,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
791839,HILLESLEY - HILLESLEY,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
791839,HILLESLEY - HILLESLEY,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
791839,HILLESLEY - HILLESLEY,2023-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
791839,HILLESLEY - HILLESLEY,2023-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
791839,HILLESLEY - HILLESLEY,2023-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.25
791839,HILLESLEY - HILLESLEY,2023-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.22
791839,HILLESLEY - HILLESLEY,2023-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.38
791839,HILLESLEY - HILLESLEY,2023-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
791839,HILLESLEY - HILLESLEY,2023-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
791839,HILLESLEY - HILLESLEY,2023-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
791839,HILLESLEY - HILLESLEY,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
791839,HILLESLEY - HILLESLEY,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
791839,HILLESLEY - HILLESLEY,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.81
791839,HILLESLEY - HILLESLEY,2023-03-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
791839,HILLESLEY - HILLESLEY,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
791839,HILLESLEY - HILLESLEY,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.19
791839,HILLESLEY - HILLESLEY,2023-03-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-03-26T16:30:00.000+00:00,transformer,,Temperature,C,16.2
791839,HILLESLEY - HILLESLEY,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
791839,HILLESLEY - HILLESLEY,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
791839,HILLESLEY - HILLESLEY,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
791839,HILLESLEY - HILLESLEY,2023-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
791839,HILLESLEY - HILLESLEY,2023-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
791839,HILLESLEY - HILLESLEY,2023-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
791839,HILLESLEY - HILLESLEY,2023-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.0
791839,HILLESLEY - HILLESLEY,2023-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
791839,HILLESLEY - HILLESLEY,2023-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
791839,HILLESLEY - HILLESLEY,2023-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
791839,HILLESLEY - HILLESLEY,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
791839,HILLESLEY - HILLESLEY,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
791839,HILLESLEY - HILLESLEY,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.96
791839,HILLESLEY - HILLESLEY,2023-03-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
791839,HILLESLEY - HILLESLEY,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
791839,HILLESLEY - HILLESLEY,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
791839,HILLESLEY - HILLESLEY,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.19
791839,HILLESLEY - HILLESLEY,2023-03-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-03-26T16:20:00.000+00:00,transformer,,Temperature,C,16.1
