Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
791839,HILLESLEY - HILLESLEY,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
791839,HILLESLEY - HILLESLEY,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-03-26T07:00:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
791839,HILLESLEY - HILLESLEY,2023-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
791839,HILLESLEY - HILLESLEY,2023-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
791839,HILLESLEY - HILLESLEY,2023-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.24
791839,HILLESLEY - HILLESLEY,2023-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
791839,HILLESLEY - HILLESLEY,2023-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.61
791839,HILLESLEY - HILLESLEY,2023-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-03-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-03-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-03-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-03-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
791839,HILLESLEY - HILLESLEY,2023-03-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
791839,HILLESLEY - HILLESLEY,2023-03-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.18
791839,HILLESLEY - HILLESLEY,2023-03-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-03-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-03-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-03-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
791839,HILLESLEY - HILLESLEY,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
791839,HILLESLEY - HILLESLEY,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.91
791839,HILLESLEY - HILLESLEY,2023-03-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-03-26T06:50:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
791839,HILLESLEY - HILLESLEY,2023-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
791839,HILLESLEY - HILLESLEY,2023-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
791839,HILLESLEY - HILLESLEY,2023-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
791839,HILLESLEY - HILLESLEY,2023-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
791839,HILLESLEY - HILLESLEY,2023-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
791839,HILLESLEY - HILLESLEY,2023-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.09
791839,HILLESLEY - HILLESLEY,2023-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
791839,HILLESLEY - HILLESLEY,2023-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-03-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-03-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-03-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-03-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
791839,HILLESLEY - HILLESLEY,2023-03-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
791839,HILLESLEY - HILLESLEY,2023-03-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.33
791839,HILLESLEY - HILLESLEY,2023-03-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-03-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-03-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-03-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
791839,HILLESLEY - HILLESLEY,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
791839,HILLESLEY - HILLESLEY,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
791839,HILLESLEY - HILLESLEY,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.76
791839,HILLESLEY - HILLESLEY,2023-03-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-03-26T06:30:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
791839,HILLESLEY - HILLESLEY,2023-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
791839,HILLESLEY - HILLESLEY,2023-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
791839,HILLESLEY - HILLESLEY,2023-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
791839,HILLESLEY - HILLESLEY,2023-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.73
791839,HILLESLEY - HILLESLEY,2023-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
791839,HILLESLEY - HILLESLEY,2023-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.1
791839,HILLESLEY - HILLESLEY,2023-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-03-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-03-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-03-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-03-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
791839,HILLESLEY - HILLESLEY,2023-03-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
791839,HILLESLEY - HILLESLEY,2023-03-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.34
791839,HILLESLEY - HILLESLEY,2023-03-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-03-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-03-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-03-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
791839,HILLESLEY - HILLESLEY,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
791839,HILLESLEY - HILLESLEY,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.29
791839,HILLESLEY - HILLESLEY,2023-03-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-03-26T06:20:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
791839,HILLESLEY - HILLESLEY,2023-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
791839,HILLESLEY - HILLESLEY,2023-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
791839,HILLESLEY - HILLESLEY,2023-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
791839,HILLESLEY - HILLESLEY,2023-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.78
791839,HILLESLEY - HILLESLEY,2023-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
791839,HILLESLEY - HILLESLEY,2023-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.63
791839,HILLESLEY - HILLESLEY,2023-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-03-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-03-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-03-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
791839,HILLESLEY - HILLESLEY,2023-03-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
791839,HILLESLEY - HILLESLEY,2023-03-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.49
791839,HILLESLEY - HILLESLEY,2023-03-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-03-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-03-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-03-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
791839,HILLESLEY - HILLESLEY,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
791839,HILLESLEY - HILLESLEY,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-03-26T06:10:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
791839,HILLESLEY - HILLESLEY,2023-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
791839,HILLESLEY - HILLESLEY,2023-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
791839,HILLESLEY - HILLESLEY,2023-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
791839,HILLESLEY - HILLESLEY,2023-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
791839,HILLESLEY - HILLESLEY,2023-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
791839,HILLESLEY - HILLESLEY,2023-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.41
791839,HILLESLEY - HILLESLEY,2023-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-03-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-03-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-03-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
791839,HILLESLEY - HILLESLEY,2023-03-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
791839,HILLESLEY - HILLESLEY,2023-03-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.25
791839,HILLESLEY - HILLESLEY,2023-03-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-03-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-03-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-03-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
791839,HILLESLEY - HILLESLEY,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
791839,HILLESLEY - HILLESLEY,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-03-26T06:00:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
791839,HILLESLEY - HILLESLEY,2023-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
791839,HILLESLEY - HILLESLEY,2023-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
791839,HILLESLEY - HILLESLEY,2023-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
791839,HILLESLEY - HILLESLEY,2023-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
791839,HILLESLEY - HILLESLEY,2023-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
791839,HILLESLEY - HILLESLEY,2023-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.43
791839,HILLESLEY - HILLESLEY,2023-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
791839,HILLESLEY - HILLESLEY,2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
791839,HILLESLEY - HILLESLEY,2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.07
791839,HILLESLEY - HILLESLEY,2023-03-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
791839,HILLESLEY - HILLESLEY,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
791839,HILLESLEY - HILLESLEY,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-03-26T05:50:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
791839,HILLESLEY - HILLESLEY,2023-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
791839,HILLESLEY - HILLESLEY,2023-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
791839,HILLESLEY - HILLESLEY,2023-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
791839,HILLESLEY - HILLESLEY,2023-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.01
791839,HILLESLEY - HILLESLEY,2023-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.64
791839,HILLESLEY - HILLESLEY,2023-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
791839,HILLESLEY - HILLESLEY,2023-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
791839,HILLESLEY - HILLESLEY,2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
791839,HILLESLEY - HILLESLEY,2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.36
791839,HILLESLEY - HILLESLEY,2023-03-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
791839,HILLESLEY - HILLESLEY,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
791839,HILLESLEY - HILLESLEY,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-03-26T05:40:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
791839,HILLESLEY - HILLESLEY,2023-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
791839,HILLESLEY - HILLESLEY,2023-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
791839,HILLESLEY - HILLESLEY,2023-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
791839,HILLESLEY - HILLESLEY,2023-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
791839,HILLESLEY - HILLESLEY,2023-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
791839,HILLESLEY - HILLESLEY,2023-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.92
791839,HILLESLEY - HILLESLEY,2023-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
791839,HILLESLEY - HILLESLEY,2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
791839,HILLESLEY - HILLESLEY,2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.32
791839,HILLESLEY - HILLESLEY,2023-03-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
791839,HILLESLEY - HILLESLEY,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
791839,HILLESLEY - HILLESLEY,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-03-26T05:30:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
791839,HILLESLEY - HILLESLEY,2023-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
791839,HILLESLEY - HILLESLEY,2023-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
791839,HILLESLEY - HILLESLEY,2023-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
791839,HILLESLEY - HILLESLEY,2023-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.55
791839,HILLESLEY - HILLESLEY,2023-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.41
791839,HILLESLEY - HILLESLEY,2023-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.46
791839,HILLESLEY - HILLESLEY,2023-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
791839,HILLESLEY - HILLESLEY,2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
791839,HILLESLEY - HILLESLEY,2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.29
791839,HILLESLEY - HILLESLEY,2023-03-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
791839,HILLESLEY - HILLESLEY,2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
791839,HILLESLEY - HILLESLEY,2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.86
791839,HILLESLEY - HILLESLEY,2023-03-26T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-03-26T05:20:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
791839,HILLESLEY - HILLESLEY,2023-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
791839,HILLESLEY - HILLESLEY,2023-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
791839,HILLESLEY - HILLESLEY,2023-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
791839,HILLESLEY - HILLESLEY,2023-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.31
791839,HILLESLEY - HILLESLEY,2023-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
791839,HILLESLEY - HILLESLEY,2023-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.16
791839,HILLESLEY - HILLESLEY,2023-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
791839,HILLESLEY - HILLESLEY,2023-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
791839,HILLESLEY - HILLESLEY,2023-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
791839,HILLESLEY - HILLESLEY,2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
791839,HILLESLEY - HILLESLEY,2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.26
791839,HILLESLEY - HILLESLEY,2023-03-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-03-26T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-03-26T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-26T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
791839,HILLESLEY - HILLESLEY,2023-03-26T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
791839,HILLESLEY - HILLESLEY,2023-03-26T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
791839,HILLESLEY - HILLESLEY,2023-03-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.36
791839,HILLESLEY - HILLESLEY,2023-03-26T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-03-26T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-03-26T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-03-26T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-03-26T05:10:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
791839,HILLESLEY - HILLESLEY,2023-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
791839,HILLESLEY - HILLESLEY,2023-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
791839,HILLESLEY - HILLESLEY,2023-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.87
791839,HILLESLEY - HILLESLEY,2023-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
791839,HILLESLEY - HILLESLEY,2023-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.61
791839,HILLESLEY - HILLESLEY,2023-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
791839,HILLESLEY - HILLESLEY,2023-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-03-26T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-03-26T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-03-26T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
791839,HILLESLEY - HILLESLEY,2023-03-26T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
791839,HILLESLEY - HILLESLEY,2023-03-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.72
791839,HILLESLEY - HILLESLEY,2023-03-26T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-03-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-03-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-03-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-03-26T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-03-26T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-26T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
791839,HILLESLEY - HILLESLEY,2023-03-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
791839,HILLESLEY - HILLESLEY,2023-03-26T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
791839,HILLESLEY - HILLESLEY,2023-03-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.56
791839,HILLESLEY - HILLESLEY,2023-03-26T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-03-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-03-26T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-03-26T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-03-26T05:00:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
791839,HILLESLEY - HILLESLEY,2023-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
791839,HILLESLEY - HILLESLEY,2023-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
791839,HILLESLEY - HILLESLEY,2023-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
791839,HILLESLEY - HILLESLEY,2023-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.85
791839,HILLESLEY - HILLESLEY,2023-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
791839,HILLESLEY - HILLESLEY,2023-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.28
791839,HILLESLEY - HILLESLEY,2023-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
791839,HILLESLEY - HILLESLEY,2023-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-03-26T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-03-26T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-03-26T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
791839,HILLESLEY - HILLESLEY,2023-03-26T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
791839,HILLESLEY - HILLESLEY,2023-03-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.33
791839,HILLESLEY - HILLESLEY,2023-03-26T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-03-26T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-03-26T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-03-26T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-03-26T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-03-26T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-26T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
791839,HILLESLEY - HILLESLEY,2023-03-26T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
791839,HILLESLEY - HILLESLEY,2023-03-26T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
791839,HILLESLEY - HILLESLEY,2023-03-26T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.06
791839,HILLESLEY - HILLESLEY,2023-03-26T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-03-26T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-03-26T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-03-26T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-03-26T04:50:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
791839,HILLESLEY - HILLESLEY,2023-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
791839,HILLESLEY - HILLESLEY,2023-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
791839,HILLESLEY - HILLESLEY,2023-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
791839,HILLESLEY - HILLESLEY,2023-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.38
791839,HILLESLEY - HILLESLEY,2023-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
791839,HILLESLEY - HILLESLEY,2023-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.39
791839,HILLESLEY - HILLESLEY,2023-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
791839,HILLESLEY - HILLESLEY,2023-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-03-26T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-03-26T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-26T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
791839,HILLESLEY - HILLESLEY,2023-03-26T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
791839,HILLESLEY - HILLESLEY,2023-03-26T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
791839,HILLESLEY - HILLESLEY,2023-03-26T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.51
791839,HILLESLEY - HILLESLEY,2023-03-26T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-03-26T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-03-26T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-03-26T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-03-26T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-03-26T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-26T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
791839,HILLESLEY - HILLESLEY,2023-03-26T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
791839,HILLESLEY - HILLESLEY,2023-03-26T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
791839,HILLESLEY - HILLESLEY,2023-03-26T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.97
791839,HILLESLEY - HILLESLEY,2023-03-26T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-03-26T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-03-26T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-03-26T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-03-26T04:40:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
791839,HILLESLEY - HILLESLEY,2023-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
791839,HILLESLEY - HILLESLEY,2023-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
791839,HILLESLEY - HILLESLEY,2023-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.21
791839,HILLESLEY - HILLESLEY,2023-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
791839,HILLESLEY - HILLESLEY,2023-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.48
791839,HILLESLEY - HILLESLEY,2023-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
791839,HILLESLEY - HILLESLEY,2023-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
