Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-03-26T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-26T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-26T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-03-26T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
791839,HILLESLEY - HILLESLEY,2023-03-26T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
791839,HILLESLEY - HILLESLEY,2023-03-26T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.76
791839,HILLESLEY - HILLESLEY,2023-03-26T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-03-26T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-03-26T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-26T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-03-26T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-03-26T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-26T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
791839,HILLESLEY - HILLESLEY,2023-03-26T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
791839,HILLESLEY - HILLESLEY,2023-03-26T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
791839,HILLESLEY - HILLESLEY,2023-03-26T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.06
791839,HILLESLEY - HILLESLEY,2023-03-26T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-03-26T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-03-26T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-03-26T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-03-26T04:30:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
791839,HILLESLEY - HILLESLEY,2023-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
791839,HILLESLEY - HILLESLEY,2023-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
791839,HILLESLEY - HILLESLEY,2023-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
791839,HILLESLEY - HILLESLEY,2023-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.95
791839,HILLESLEY - HILLESLEY,2023-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
791839,HILLESLEY - HILLESLEY,2023-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.83
791839,HILLESLEY - HILLESLEY,2023-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
791839,HILLESLEY - HILLESLEY,2023-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-03-26T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-26T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-26T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-03-26T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
791839,HILLESLEY - HILLESLEY,2023-03-26T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
791839,HILLESLEY - HILLESLEY,2023-03-26T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.69
791839,HILLESLEY - HILLESLEY,2023-03-26T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-03-26T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-03-26T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-03-26T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-03-26T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-03-26T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-26T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
791839,HILLESLEY - HILLESLEY,2023-03-26T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
791839,HILLESLEY - HILLESLEY,2023-03-26T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
791839,HILLESLEY - HILLESLEY,2023-03-26T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-26T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-03-26T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-03-26T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-03-26T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-03-26T04:20:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
791839,HILLESLEY - HILLESLEY,2023-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
791839,HILLESLEY - HILLESLEY,2023-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
791839,HILLESLEY - HILLESLEY,2023-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
791839,HILLESLEY - HILLESLEY,2023-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.04
791839,HILLESLEY - HILLESLEY,2023-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.19
791839,HILLESLEY - HILLESLEY,2023-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.32
791839,HILLESLEY - HILLESLEY,2023-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
791839,HILLESLEY - HILLESLEY,2023-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-03-26T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-26T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-26T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
791839,HILLESLEY - HILLESLEY,2023-03-26T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
791839,HILLESLEY - HILLESLEY,2023-03-26T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
791839,HILLESLEY - HILLESLEY,2023-03-26T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.96
791839,HILLESLEY - HILLESLEY,2023-03-26T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-03-26T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-03-26T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-03-26T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-03-26T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-03-26T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-26T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
791839,HILLESLEY - HILLESLEY,2023-03-26T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
791839,HILLESLEY - HILLESLEY,2023-03-26T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
791839,HILLESLEY - HILLESLEY,2023-03-26T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-26T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-03-26T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-03-26T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-03-26T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-03-26T04:10:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
791839,HILLESLEY - HILLESLEY,2023-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
791839,HILLESLEY - HILLESLEY,2023-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
791839,HILLESLEY - HILLESLEY,2023-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
791839,HILLESLEY - HILLESLEY,2023-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.22
791839,HILLESLEY - HILLESLEY,2023-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.05
791839,HILLESLEY - HILLESLEY,2023-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.67
791839,HILLESLEY - HILLESLEY,2023-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-03-26T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-03-26T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-26T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
791839,HILLESLEY - HILLESLEY,2023-03-26T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
791839,HILLESLEY - HILLESLEY,2023-03-26T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
791839,HILLESLEY - HILLESLEY,2023-03-26T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.12
791839,HILLESLEY - HILLESLEY,2023-03-26T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-03-26T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-03-26T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-03-26T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-03-26T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-03-26T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-26T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
791839,HILLESLEY - HILLESLEY,2023-03-26T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
791839,HILLESLEY - HILLESLEY,2023-03-26T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
791839,HILLESLEY - HILLESLEY,2023-03-26T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-26T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-03-26T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-03-26T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-03-26T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-03-26T04:00:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
791839,HILLESLEY - HILLESLEY,2023-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
791839,HILLESLEY - HILLESLEY,2023-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
791839,HILLESLEY - HILLESLEY,2023-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
791839,HILLESLEY - HILLESLEY,2023-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.34
791839,HILLESLEY - HILLESLEY,2023-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
791839,HILLESLEY - HILLESLEY,2023-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.88
791839,HILLESLEY - HILLESLEY,2023-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
791839,HILLESLEY - HILLESLEY,2023-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-03-26T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-26T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-26T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
791839,HILLESLEY - HILLESLEY,2023-03-26T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
791839,HILLESLEY - HILLESLEY,2023-03-26T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
791839,HILLESLEY - HILLESLEY,2023-03-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.73
791839,HILLESLEY - HILLESLEY,2023-03-26T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-03-26T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-03-26T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-03-26T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-03-26T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-03-26T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-26T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
791839,HILLESLEY - HILLESLEY,2023-03-26T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
791839,HILLESLEY - HILLESLEY,2023-03-26T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
791839,HILLESLEY - HILLESLEY,2023-03-26T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-26T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-03-26T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-03-26T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-03-26T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-03-26T03:50:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
791839,HILLESLEY - HILLESLEY,2023-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
791839,HILLESLEY - HILLESLEY,2023-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
791839,HILLESLEY - HILLESLEY,2023-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
791839,HILLESLEY - HILLESLEY,2023-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.09
791839,HILLESLEY - HILLESLEY,2023-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.69
791839,HILLESLEY - HILLESLEY,2023-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.52
791839,HILLESLEY - HILLESLEY,2023-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-03-26T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-03-26T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-03-26T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
791839,HILLESLEY - HILLESLEY,2023-03-26T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
791839,HILLESLEY - HILLESLEY,2023-03-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.36
791839,HILLESLEY - HILLESLEY,2023-03-26T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-03-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-03-26T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-03-26T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-03-26T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-03-26T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-26T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
791839,HILLESLEY - HILLESLEY,2023-03-26T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
791839,HILLESLEY - HILLESLEY,2023-03-26T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
791839,HILLESLEY - HILLESLEY,2023-03-26T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.65
791839,HILLESLEY - HILLESLEY,2023-03-26T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-03-26T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-03-26T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-03-26T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-03-26T03:40:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
791839,HILLESLEY - HILLESLEY,2023-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
791839,HILLESLEY - HILLESLEY,2023-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
791839,HILLESLEY - HILLESLEY,2023-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
791839,HILLESLEY - HILLESLEY,2023-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.68
791839,HILLESLEY - HILLESLEY,2023-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
791839,HILLESLEY - HILLESLEY,2023-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.01
791839,HILLESLEY - HILLESLEY,2023-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-03-26T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-26T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-26T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-03-26T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
791839,HILLESLEY - HILLESLEY,2023-03-26T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
791839,HILLESLEY - HILLESLEY,2023-03-26T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.29
791839,HILLESLEY - HILLESLEY,2023-03-26T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-03-26T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-03-26T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-03-26T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-26T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-03-26T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-26T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
791839,HILLESLEY - HILLESLEY,2023-03-26T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
791839,HILLESLEY - HILLESLEY,2023-03-26T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
791839,HILLESLEY - HILLESLEY,2023-03-26T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.78
791839,HILLESLEY - HILLESLEY,2023-03-26T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-03-26T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-03-26T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-03-26T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-03-26T03:30:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
791839,HILLESLEY - HILLESLEY,2023-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
791839,HILLESLEY - HILLESLEY,2023-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.65
791839,HILLESLEY - HILLESLEY,2023-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
791839,HILLESLEY - HILLESLEY,2023-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.07
791839,HILLESLEY - HILLESLEY,2023-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-03-26T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-03-26T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-26T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-03-26T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
791839,HILLESLEY - HILLESLEY,2023-03-26T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
791839,HILLESLEY - HILLESLEY,2023-03-26T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.37
791839,HILLESLEY - HILLESLEY,2023-03-26T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-03-26T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-03-26T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-03-26T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-03-26T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-03-26T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-26T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
791839,HILLESLEY - HILLESLEY,2023-03-26T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
791839,HILLESLEY - HILLESLEY,2023-03-26T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
791839,HILLESLEY - HILLESLEY,2023-03-26T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.84
791839,HILLESLEY - HILLESLEY,2023-03-26T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-03-26T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-03-26T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-03-26T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-03-26T03:20:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
791839,HILLESLEY - HILLESLEY,2023-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
791839,HILLESLEY - HILLESLEY,2023-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
791839,HILLESLEY - HILLESLEY,2023-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
791839,HILLESLEY - HILLESLEY,2023-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.95
791839,HILLESLEY - HILLESLEY,2023-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
791839,HILLESLEY - HILLESLEY,2023-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.21
791839,HILLESLEY - HILLESLEY,2023-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
791839,HILLESLEY - HILLESLEY,2023-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-03-26T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-26T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-26T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-03-26T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
791839,HILLESLEY - HILLESLEY,2023-03-26T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
791839,HILLESLEY - HILLESLEY,2023-03-26T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.6
791839,HILLESLEY - HILLESLEY,2023-03-26T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-03-26T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-03-26T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-03-26T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-03-26T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-03-26T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-26T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
791839,HILLESLEY - HILLESLEY,2023-03-26T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
791839,HILLESLEY - HILLESLEY,2023-03-26T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
791839,HILLESLEY - HILLESLEY,2023-03-26T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-26T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-03-26T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-03-26T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-03-26T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-03-26T03:10:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
791839,HILLESLEY - HILLESLEY,2023-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
791839,HILLESLEY - HILLESLEY,2023-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
791839,HILLESLEY - HILLESLEY,2023-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
791839,HILLESLEY - HILLESLEY,2023-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.91
791839,HILLESLEY - HILLESLEY,2023-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
791839,HILLESLEY - HILLESLEY,2023-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.4
791839,HILLESLEY - HILLESLEY,2023-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
791839,HILLESLEY - HILLESLEY,2023-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-03-26T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-26T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-26T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-03-26T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
791839,HILLESLEY - HILLESLEY,2023-03-26T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
791839,HILLESLEY - HILLESLEY,2023-03-26T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.24
791839,HILLESLEY - HILLESLEY,2023-03-26T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-03-26T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-03-26T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-03-26T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-03-26T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-03-26T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-26T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-03-26T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
791839,HILLESLEY - HILLESLEY,2023-03-26T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
791839,HILLESLEY - HILLESLEY,2023-03-26T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.6
791839,HILLESLEY - HILLESLEY,2023-03-26T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-03-26T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-03-26T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-03-26T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-03-26T03:00:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
791839,HILLESLEY - HILLESLEY,2023-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
791839,HILLESLEY - HILLESLEY,2023-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
791839,HILLESLEY - HILLESLEY,2023-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.94
791839,HILLESLEY - HILLESLEY,2023-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
791839,HILLESLEY - HILLESLEY,2023-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.84
791839,HILLESLEY - HILLESLEY,2023-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
791839,HILLESLEY - HILLESLEY,2023-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-03-26T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-26T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-26T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-03-26T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
791839,HILLESLEY - HILLESLEY,2023-03-26T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
791839,HILLESLEY - HILLESLEY,2023-03-26T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.42
791839,HILLESLEY - HILLESLEY,2023-03-26T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-26T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-03-26T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-03-26T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-03-26T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-03-26T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-26T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
791839,HILLESLEY - HILLESLEY,2023-03-26T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
791839,HILLESLEY - HILLESLEY,2023-03-26T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
791839,HILLESLEY - HILLESLEY,2023-03-26T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-26T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-03-26T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-03-26T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-03-26T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-03-26T02:50:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
791839,HILLESLEY - HILLESLEY,2023-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
791839,HILLESLEY - HILLESLEY,2023-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
791839,HILLESLEY - HILLESLEY,2023-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
791839,HILLESLEY - HILLESLEY,2023-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.24
791839,HILLESLEY - HILLESLEY,2023-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
791839,HILLESLEY - HILLESLEY,2023-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.3
791839,HILLESLEY - HILLESLEY,2023-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
791839,HILLESLEY - HILLESLEY,2023-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-03-26T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-26T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-26T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-03-26T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
791839,HILLESLEY - HILLESLEY,2023-03-26T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
791839,HILLESLEY - HILLESLEY,2023-03-26T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.96
791839,HILLESLEY - HILLESLEY,2023-03-26T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-03-26T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-03-26T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-03-26T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-03-26T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-03-26T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-26T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
791839,HILLESLEY - HILLESLEY,2023-03-26T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
791839,HILLESLEY - HILLESLEY,2023-03-26T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
791839,HILLESLEY - HILLESLEY,2023-03-26T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.95
791839,HILLESLEY - HILLESLEY,2023-03-26T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-03-26T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-03-26T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-03-26T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-03-26T02:40:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
791839,HILLESLEY - HILLESLEY,2023-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
791839,HILLESLEY - HILLESLEY,2023-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
791839,HILLESLEY - HILLESLEY,2023-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
791839,HILLESLEY - HILLESLEY,2023-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.45
791839,HILLESLEY - HILLESLEY,2023-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.05
791839,HILLESLEY - HILLESLEY,2023-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.92
791839,HILLESLEY - HILLESLEY,2023-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
791839,HILLESLEY - HILLESLEY,2023-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-03-26T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-26T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-26T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-03-26T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
791839,HILLESLEY - HILLESLEY,2023-03-26T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
791839,HILLESLEY - HILLESLEY,2023-03-26T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.25
791839,HILLESLEY - HILLESLEY,2023-03-26T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-03-26T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-03-26T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-03-26T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-03-26T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-03-26T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-26T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
791839,HILLESLEY - HILLESLEY,2023-03-26T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
791839,HILLESLEY - HILLESLEY,2023-03-26T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
791839,HILLESLEY - HILLESLEY,2023-03-26T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.95
791839,HILLESLEY - HILLESLEY,2023-03-26T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-03-26T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-03-26T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-03-26T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-03-26T02:30:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
791839,HILLESLEY - HILLESLEY,2023-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
791839,HILLESLEY - HILLESLEY,2023-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
791839,HILLESLEY - HILLESLEY,2023-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.33
791839,HILLESLEY - HILLESLEY,2023-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.86
791839,HILLESLEY - HILLESLEY,2023-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.2
791839,HILLESLEY - HILLESLEY,2023-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
791839,HILLESLEY - HILLESLEY,2023-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-03-26T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-26T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-03-26T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
791839,HILLESLEY - HILLESLEY,2023-03-26T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
791839,HILLESLEY - HILLESLEY,2023-03-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.42
791839,HILLESLEY - HILLESLEY,2023-03-26T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-03-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-03-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-03-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-03-26T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-03-26T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-03-26T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
791839,HILLESLEY - HILLESLEY,2023-03-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
791839,HILLESLEY - HILLESLEY,2023-03-26T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
791839,HILLESLEY - HILLESLEY,2023-03-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-26T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-03-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-03-26T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-03-26T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-03-26T02:20:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
