Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
791839,HILLESLEY - HILLESLEY,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
791839,HILLESLEY - HILLESLEY,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.74
791839,HILLESLEY - HILLESLEY,2023-03-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
791839,HILLESLEY - HILLESLEY,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
791839,HILLESLEY - HILLESLEY,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.43
791839,HILLESLEY - HILLESLEY,2023-03-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-03-27T21:40:00.000+00:00,transformer,,Temperature,C,16.4
791839,HILLESLEY - HILLESLEY,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
791839,HILLESLEY - HILLESLEY,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
791839,HILLESLEY - HILLESLEY,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
791839,HILLESLEY - HILLESLEY,2023-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
791839,HILLESLEY - HILLESLEY,2023-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.75
791839,HILLESLEY - HILLESLEY,2023-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
791839,HILLESLEY - HILLESLEY,2023-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.17
791839,HILLESLEY - HILLESLEY,2023-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
791839,HILLESLEY - HILLESLEY,2023-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
791839,HILLESLEY - HILLESLEY,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
791839,HILLESLEY - HILLESLEY,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.59
791839,HILLESLEY - HILLESLEY,2023-03-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
791839,HILLESLEY - HILLESLEY,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
791839,HILLESLEY - HILLESLEY,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-03-27T21:30:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
791839,HILLESLEY - HILLESLEY,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
791839,HILLESLEY - HILLESLEY,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
791839,HILLESLEY - HILLESLEY,2023-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
791839,HILLESLEY - HILLESLEY,2023-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
791839,HILLESLEY - HILLESLEY,2023-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.89
791839,HILLESLEY - HILLESLEY,2023-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.51
791839,HILLESLEY - HILLESLEY,2023-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.42
791839,HILLESLEY - HILLESLEY,2023-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
791839,HILLESLEY - HILLESLEY,2023-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
791839,HILLESLEY - HILLESLEY,2023-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
791839,HILLESLEY - HILLESLEY,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
791839,HILLESLEY - HILLESLEY,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.01
791839,HILLESLEY - HILLESLEY,2023-03-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
791839,HILLESLEY - HILLESLEY,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
791839,HILLESLEY - HILLESLEY,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.41
791839,HILLESLEY - HILLESLEY,2023-03-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-03-27T21:20:00.000+00:00,transformer,,Temperature,C,16.6
791839,HILLESLEY - HILLESLEY,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
791839,HILLESLEY - HILLESLEY,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
791839,HILLESLEY - HILLESLEY,2023-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
791839,HILLESLEY - HILLESLEY,2023-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.86
791839,HILLESLEY - HILLESLEY,2023-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
791839,HILLESLEY - HILLESLEY,2023-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.42
791839,HILLESLEY - HILLESLEY,2023-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
791839,HILLESLEY - HILLESLEY,2023-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
791839,HILLESLEY - HILLESLEY,2023-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
791839,HILLESLEY - HILLESLEY,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
791839,HILLESLEY - HILLESLEY,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.35
791839,HILLESLEY - HILLESLEY,2023-03-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
791839,HILLESLEY - HILLESLEY,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
791839,HILLESLEY - HILLESLEY,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.22
791839,HILLESLEY - HILLESLEY,2023-03-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-03-27T21:10:00.000+00:00,transformer,,Temperature,C,16.7
791839,HILLESLEY - HILLESLEY,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
791839,HILLESLEY - HILLESLEY,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
791839,HILLESLEY - HILLESLEY,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
791839,HILLESLEY - HILLESLEY,2023-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
791839,HILLESLEY - HILLESLEY,2023-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.56
791839,HILLESLEY - HILLESLEY,2023-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.85
791839,HILLESLEY - HILLESLEY,2023-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.57
791839,HILLESLEY - HILLESLEY,2023-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
791839,HILLESLEY - HILLESLEY,2023-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
791839,HILLESLEY - HILLESLEY,2023-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
791839,HILLESLEY - HILLESLEY,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
791839,HILLESLEY - HILLESLEY,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
791839,HILLESLEY - HILLESLEY,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.26
791839,HILLESLEY - HILLESLEY,2023-03-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
791839,HILLESLEY - HILLESLEY,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
791839,HILLESLEY - HILLESLEY,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.22
791839,HILLESLEY - HILLESLEY,2023-03-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-03-27T21:00:00.000+00:00,transformer,,Temperature,C,16.8
791839,HILLESLEY - HILLESLEY,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
791839,HILLESLEY - HILLESLEY,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
791839,HILLESLEY - HILLESLEY,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
791839,HILLESLEY - HILLESLEY,2023-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
791839,HILLESLEY - HILLESLEY,2023-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.48
791839,HILLESLEY - HILLESLEY,2023-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
791839,HILLESLEY - HILLESLEY,2023-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.48
791839,HILLESLEY - HILLESLEY,2023-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
791839,HILLESLEY - HILLESLEY,2023-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
791839,HILLESLEY - HILLESLEY,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
791839,HILLESLEY - HILLESLEY,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.09
791839,HILLESLEY - HILLESLEY,2023-03-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
791839,HILLESLEY - HILLESLEY,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
791839,HILLESLEY - HILLESLEY,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.46
791839,HILLESLEY - HILLESLEY,2023-03-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-03-27T20:50:00.000+00:00,transformer,,Temperature,C,16.8
791839,HILLESLEY - HILLESLEY,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
791839,HILLESLEY - HILLESLEY,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
791839,HILLESLEY - HILLESLEY,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
791839,HILLESLEY - HILLESLEY,2023-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
791839,HILLESLEY - HILLESLEY,2023-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
791839,HILLESLEY - HILLESLEY,2023-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.42
791839,HILLESLEY - HILLESLEY,2023-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
791839,HILLESLEY - HILLESLEY,2023-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.55
791839,HILLESLEY - HILLESLEY,2023-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
791839,HILLESLEY - HILLESLEY,2023-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
791839,HILLESLEY - HILLESLEY,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
791839,HILLESLEY - HILLESLEY,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.65
791839,HILLESLEY - HILLESLEY,2023-03-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
791839,HILLESLEY - HILLESLEY,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
791839,HILLESLEY - HILLESLEY,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.98
791839,HILLESLEY - HILLESLEY,2023-03-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-03-27T20:40:00.000+00:00,transformer,,Temperature,C,16.8
791839,HILLESLEY - HILLESLEY,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
791839,HILLESLEY - HILLESLEY,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
791839,HILLESLEY - HILLESLEY,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
791839,HILLESLEY - HILLESLEY,2023-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
791839,HILLESLEY - HILLESLEY,2023-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
791839,HILLESLEY - HILLESLEY,2023-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
791839,HILLESLEY - HILLESLEY,2023-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
791839,HILLESLEY - HILLESLEY,2023-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
791839,HILLESLEY - HILLESLEY,2023-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.63
791839,HILLESLEY - HILLESLEY,2023-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
791839,HILLESLEY - HILLESLEY,2023-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
791839,HILLESLEY - HILLESLEY,2023-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
791839,HILLESLEY - HILLESLEY,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
791839,HILLESLEY - HILLESLEY,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.93
791839,HILLESLEY - HILLESLEY,2023-03-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
791839,HILLESLEY - HILLESLEY,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
791839,HILLESLEY - HILLESLEY,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.05
791839,HILLESLEY - HILLESLEY,2023-03-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-03-27T20:30:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
791839,HILLESLEY - HILLESLEY,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
791839,HILLESLEY - HILLESLEY,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
791839,HILLESLEY - HILLESLEY,2023-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
791839,HILLESLEY - HILLESLEY,2023-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
791839,HILLESLEY - HILLESLEY,2023-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
791839,HILLESLEY - HILLESLEY,2023-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.24
791839,HILLESLEY - HILLESLEY,2023-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.89
791839,HILLESLEY - HILLESLEY,2023-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.98
791839,HILLESLEY - HILLESLEY,2023-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
791839,HILLESLEY - HILLESLEY,2023-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
791839,HILLESLEY - HILLESLEY,2023-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
791839,HILLESLEY - HILLESLEY,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
791839,HILLESLEY - HILLESLEY,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
791839,HILLESLEY - HILLESLEY,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.82
791839,HILLESLEY - HILLESLEY,2023-03-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
791839,HILLESLEY - HILLESLEY,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
791839,HILLESLEY - HILLESLEY,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.12
791839,HILLESLEY - HILLESLEY,2023-03-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
791839,HILLESLEY - HILLESLEY,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-03-27T20:20:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
791839,HILLESLEY - HILLESLEY,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
791839,HILLESLEY - HILLESLEY,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
791839,HILLESLEY - HILLESLEY,2023-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
791839,HILLESLEY - HILLESLEY,2023-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
791839,HILLESLEY - HILLESLEY,2023-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.46
791839,HILLESLEY - HILLESLEY,2023-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.2
791839,HILLESLEY - HILLESLEY,2023-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.94
791839,HILLESLEY - HILLESLEY,2023-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,131.3
791839,HILLESLEY - HILLESLEY,2023-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
791839,HILLESLEY - HILLESLEY,2023-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
791839,HILLESLEY - HILLESLEY,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
791839,HILLESLEY - HILLESLEY,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.0
791839,HILLESLEY - HILLESLEY,2023-03-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
791839,HILLESLEY - HILLESLEY,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
791839,HILLESLEY - HILLESLEY,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.54
791839,HILLESLEY - HILLESLEY,2023-03-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-03-27T20:10:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
791839,HILLESLEY - HILLESLEY,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
791839,HILLESLEY - HILLESLEY,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
791839,HILLESLEY - HILLESLEY,2023-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
791839,HILLESLEY - HILLESLEY,2023-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
791839,HILLESLEY - HILLESLEY,2023-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.41
791839,HILLESLEY - HILLESLEY,2023-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
791839,HILLESLEY - HILLESLEY,2023-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.54
791839,HILLESLEY - HILLESLEY,2023-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
791839,HILLESLEY - HILLESLEY,2023-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
791839,HILLESLEY - HILLESLEY,2023-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
791839,HILLESLEY - HILLESLEY,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
791839,HILLESLEY - HILLESLEY,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.81
791839,HILLESLEY - HILLESLEY,2023-03-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
791839,HILLESLEY - HILLESLEY,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
791839,HILLESLEY - HILLESLEY,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.94
791839,HILLESLEY - HILLESLEY,2023-03-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-03-27T20:00:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
791839,HILLESLEY - HILLESLEY,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
791839,HILLESLEY - HILLESLEY,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
791839,HILLESLEY - HILLESLEY,2023-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
791839,HILLESLEY - HILLESLEY,2023-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.31
791839,HILLESLEY - HILLESLEY,2023-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.75
791839,HILLESLEY - HILLESLEY,2023-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,124.3
791839,HILLESLEY - HILLESLEY,2023-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
791839,HILLESLEY - HILLESLEY,2023-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
791839,HILLESLEY - HILLESLEY,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
791839,HILLESLEY - HILLESLEY,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
791839,HILLESLEY - HILLESLEY,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.65
791839,HILLESLEY - HILLESLEY,2023-03-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
791839,HILLESLEY - HILLESLEY,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
791839,HILLESLEY - HILLESLEY,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.4
791839,HILLESLEY - HILLESLEY,2023-03-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-03-27T19:50:00.000+00:00,transformer,,Temperature,C,17.2
791839,HILLESLEY - HILLESLEY,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
791839,HILLESLEY - HILLESLEY,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
791839,HILLESLEY - HILLESLEY,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
791839,HILLESLEY - HILLESLEY,2023-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
791839,HILLESLEY - HILLESLEY,2023-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.59
791839,HILLESLEY - HILLESLEY,2023-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
791839,HILLESLEY - HILLESLEY,2023-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.05
791839,HILLESLEY - HILLESLEY,2023-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,128.4
791839,HILLESLEY - HILLESLEY,2023-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
791839,HILLESLEY - HILLESLEY,2023-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
791839,HILLESLEY - HILLESLEY,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
791839,HILLESLEY - HILLESLEY,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.03
791839,HILLESLEY - HILLESLEY,2023-03-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
791839,HILLESLEY - HILLESLEY,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
791839,HILLESLEY - HILLESLEY,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
791839,HILLESLEY - HILLESLEY,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
791839,HILLESLEY - HILLESLEY,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.88
791839,HILLESLEY - HILLESLEY,2023-03-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
791839,HILLESLEY - HILLESLEY,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-03-27T19:40:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
791839,HILLESLEY - HILLESLEY,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
791839,HILLESLEY - HILLESLEY,2023-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
791839,HILLESLEY - HILLESLEY,2023-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.29
791839,HILLESLEY - HILLESLEY,2023-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.04
791839,HILLESLEY - HILLESLEY,2023-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.91
791839,HILLESLEY - HILLESLEY,2023-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,150.4
791839,HILLESLEY - HILLESLEY,2023-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
791839,HILLESLEY - HILLESLEY,2023-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
791839,HILLESLEY - HILLESLEY,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.89
791839,HILLESLEY - HILLESLEY,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.78
791839,HILLESLEY - HILLESLEY,2023-03-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
791839,HILLESLEY - HILLESLEY,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
791839,HILLESLEY - HILLESLEY,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
791839,HILLESLEY - HILLESLEY,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.87
791839,HILLESLEY - HILLESLEY,2023-03-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
791839,HILLESLEY - HILLESLEY,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-03-27T19:30:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
791839,HILLESLEY - HILLESLEY,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
791839,HILLESLEY - HILLESLEY,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
