Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
791839,HILLESLEY - HILLESLEY,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
791839,HILLESLEY - HILLESLEY,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.14
791839,HILLESLEY - HILLESLEY,2023-03-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
791839,HILLESLEY - HILLESLEY,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
791839,HILLESLEY - HILLESLEY,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-03-27T07:30:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
791839,HILLESLEY - HILLESLEY,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
791839,HILLESLEY - HILLESLEY,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
791839,HILLESLEY - HILLESLEY,2023-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
791839,HILLESLEY - HILLESLEY,2023-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
791839,HILLESLEY - HILLESLEY,2023-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
791839,HILLESLEY - HILLESLEY,2023-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
791839,HILLESLEY - HILLESLEY,2023-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.08
791839,HILLESLEY - HILLESLEY,2023-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
791839,HILLESLEY - HILLESLEY,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
791839,HILLESLEY - HILLESLEY,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
791839,HILLESLEY - HILLESLEY,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.45
791839,HILLESLEY - HILLESLEY,2023-03-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
791839,HILLESLEY - HILLESLEY,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
791839,HILLESLEY - HILLESLEY,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-03-27T07:20:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
791839,HILLESLEY - HILLESLEY,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
791839,HILLESLEY - HILLESLEY,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
791839,HILLESLEY - HILLESLEY,2023-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
791839,HILLESLEY - HILLESLEY,2023-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
791839,HILLESLEY - HILLESLEY,2023-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
791839,HILLESLEY - HILLESLEY,2023-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.27
791839,HILLESLEY - HILLESLEY,2023-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
791839,HILLESLEY - HILLESLEY,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
791839,HILLESLEY - HILLESLEY,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.09
791839,HILLESLEY - HILLESLEY,2023-03-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
791839,HILLESLEY - HILLESLEY,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
791839,HILLESLEY - HILLESLEY,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-03-27T07:10:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
791839,HILLESLEY - HILLESLEY,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
791839,HILLESLEY - HILLESLEY,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
791839,HILLESLEY - HILLESLEY,2023-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
791839,HILLESLEY - HILLESLEY,2023-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
791839,HILLESLEY - HILLESLEY,2023-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
791839,HILLESLEY - HILLESLEY,2023-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.25
791839,HILLESLEY - HILLESLEY,2023-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
791839,HILLESLEY - HILLESLEY,2023-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
791839,HILLESLEY - HILLESLEY,2023-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
791839,HILLESLEY - HILLESLEY,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
791839,HILLESLEY - HILLESLEY,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.81
791839,HILLESLEY - HILLESLEY,2023-03-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
791839,HILLESLEY - HILLESLEY,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
791839,HILLESLEY - HILLESLEY,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.56
791839,HILLESLEY - HILLESLEY,2023-03-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-03-27T07:00:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
791839,HILLESLEY - HILLESLEY,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
791839,HILLESLEY - HILLESLEY,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
791839,HILLESLEY - HILLESLEY,2023-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
791839,HILLESLEY - HILLESLEY,2023-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.79
791839,HILLESLEY - HILLESLEY,2023-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
791839,HILLESLEY - HILLESLEY,2023-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.37
791839,HILLESLEY - HILLESLEY,2023-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
791839,HILLESLEY - HILLESLEY,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
791839,HILLESLEY - HILLESLEY,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.9
791839,HILLESLEY - HILLESLEY,2023-03-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
791839,HILLESLEY - HILLESLEY,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
791839,HILLESLEY - HILLESLEY,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
791839,HILLESLEY - HILLESLEY,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.64
791839,HILLESLEY - HILLESLEY,2023-03-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-03-27T06:50:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
791839,HILLESLEY - HILLESLEY,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
791839,HILLESLEY - HILLESLEY,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
791839,HILLESLEY - HILLESLEY,2023-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
791839,HILLESLEY - HILLESLEY,2023-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
791839,HILLESLEY - HILLESLEY,2023-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
791839,HILLESLEY - HILLESLEY,2023-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
791839,HILLESLEY - HILLESLEY,2023-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.54
791839,HILLESLEY - HILLESLEY,2023-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
791839,HILLESLEY - HILLESLEY,2023-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
791839,HILLESLEY - HILLESLEY,2023-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
791839,HILLESLEY - HILLESLEY,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
791839,HILLESLEY - HILLESLEY,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.17
791839,HILLESLEY - HILLESLEY,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
791839,HILLESLEY - HILLESLEY,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.43
791839,HILLESLEY - HILLESLEY,2023-03-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
791839,HILLESLEY - HILLESLEY,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
791839,HILLESLEY - HILLESLEY,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
791839,HILLESLEY - HILLESLEY,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
791839,HILLESLEY - HILLESLEY,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.73
791839,HILLESLEY - HILLESLEY,2023-03-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-03-27T06:40:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
791839,HILLESLEY - HILLESLEY,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
791839,HILLESLEY - HILLESLEY,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
791839,HILLESLEY - HILLESLEY,2023-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
791839,HILLESLEY - HILLESLEY,2023-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.31
791839,HILLESLEY - HILLESLEY,2023-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
791839,HILLESLEY - HILLESLEY,2023-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.16
791839,HILLESLEY - HILLESLEY,2023-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
791839,HILLESLEY - HILLESLEY,2023-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
791839,HILLESLEY - HILLESLEY,2023-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
791839,HILLESLEY - HILLESLEY,2023-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
791839,HILLESLEY - HILLESLEY,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.98
791839,HILLESLEY - HILLESLEY,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
791839,HILLESLEY - HILLESLEY,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.85
791839,HILLESLEY - HILLESLEY,2023-03-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
791839,HILLESLEY - HILLESLEY,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
791839,HILLESLEY - HILLESLEY,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
791839,HILLESLEY - HILLESLEY,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.55
791839,HILLESLEY - HILLESLEY,2023-03-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-03-27T06:30:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
791839,HILLESLEY - HILLESLEY,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
791839,HILLESLEY - HILLESLEY,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
791839,HILLESLEY - HILLESLEY,2023-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
791839,HILLESLEY - HILLESLEY,2023-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.46
791839,HILLESLEY - HILLESLEY,2023-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.01
791839,HILLESLEY - HILLESLEY,2023-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.41
791839,HILLESLEY - HILLESLEY,2023-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
791839,HILLESLEY - HILLESLEY,2023-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
791839,HILLESLEY - HILLESLEY,2023-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
791839,HILLESLEY - HILLESLEY,2023-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
791839,HILLESLEY - HILLESLEY,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
791839,HILLESLEY - HILLESLEY,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
791839,HILLESLEY - HILLESLEY,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.51
791839,HILLESLEY - HILLESLEY,2023-03-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
791839,HILLESLEY - HILLESLEY,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
791839,HILLESLEY - HILLESLEY,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
791839,HILLESLEY - HILLESLEY,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.03
791839,HILLESLEY - HILLESLEY,2023-03-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
791839,HILLESLEY - HILLESLEY,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
791839,HILLESLEY - HILLESLEY,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-03-27T06:20:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
791839,HILLESLEY - HILLESLEY,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
791839,HILLESLEY - HILLESLEY,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
791839,HILLESLEY - HILLESLEY,2023-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
791839,HILLESLEY - HILLESLEY,2023-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.77
791839,HILLESLEY - HILLESLEY,2023-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
791839,HILLESLEY - HILLESLEY,2023-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.54
791839,HILLESLEY - HILLESLEY,2023-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,123.8
791839,HILLESLEY - HILLESLEY,2023-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
791839,HILLESLEY - HILLESLEY,2023-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
791839,HILLESLEY - HILLESLEY,2023-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
791839,HILLESLEY - HILLESLEY,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
791839,HILLESLEY - HILLESLEY,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.97
791839,HILLESLEY - HILLESLEY,2023-03-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
791839,HILLESLEY - HILLESLEY,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
791839,HILLESLEY - HILLESLEY,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
791839,HILLESLEY - HILLESLEY,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
791839,HILLESLEY - HILLESLEY,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-03-27T06:10:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
791839,HILLESLEY - HILLESLEY,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
791839,HILLESLEY - HILLESLEY,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
791839,HILLESLEY - HILLESLEY,2023-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
791839,HILLESLEY - HILLESLEY,2023-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.01
791839,HILLESLEY - HILLESLEY,2023-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
791839,HILLESLEY - HILLESLEY,2023-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.1
791839,HILLESLEY - HILLESLEY,2023-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,147.1
791839,HILLESLEY - HILLESLEY,2023-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
791839,HILLESLEY - HILLESLEY,2023-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
791839,HILLESLEY - HILLESLEY,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
791839,HILLESLEY - HILLESLEY,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.59
791839,HILLESLEY - HILLESLEY,2023-03-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
791839,HILLESLEY - HILLESLEY,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
791839,HILLESLEY - HILLESLEY,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-03-27T06:00:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
791839,HILLESLEY - HILLESLEY,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
791839,HILLESLEY - HILLESLEY,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
791839,HILLESLEY - HILLESLEY,2023-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
791839,HILLESLEY - HILLESLEY,2023-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.8
791839,HILLESLEY - HILLESLEY,2023-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.39
791839,HILLESLEY - HILLESLEY,2023-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
791839,HILLESLEY - HILLESLEY,2023-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
791839,HILLESLEY - HILLESLEY,2023-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
791839,HILLESLEY - HILLESLEY,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
791839,HILLESLEY - HILLESLEY,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
791839,HILLESLEY - HILLESLEY,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.61
791839,HILLESLEY - HILLESLEY,2023-03-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
791839,HILLESLEY - HILLESLEY,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.77
791839,HILLESLEY - HILLESLEY,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.61
791839,HILLESLEY - HILLESLEY,2023-03-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
791839,HILLESLEY - HILLESLEY,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-03-27T05:50:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
791839,HILLESLEY - HILLESLEY,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
791839,HILLESLEY - HILLESLEY,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
791839,HILLESLEY - HILLESLEY,2023-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
791839,HILLESLEY - HILLESLEY,2023-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
791839,HILLESLEY - HILLESLEY,2023-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.45
791839,HILLESLEY - HILLESLEY,2023-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.22
791839,HILLESLEY - HILLESLEY,2023-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
791839,HILLESLEY - HILLESLEY,2023-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
791839,HILLESLEY - HILLESLEY,2023-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-03-27T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-03-27T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-27T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
791839,HILLESLEY - HILLESLEY,2023-03-27T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
791839,HILLESLEY - HILLESLEY,2023-03-27T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
791839,HILLESLEY - HILLESLEY,2023-03-27T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.02
791839,HILLESLEY - HILLESLEY,2023-03-27T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-03-27T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-03-27T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-03-27T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-27T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
791839,HILLESLEY - HILLESLEY,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
791839,HILLESLEY - HILLESLEY,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
791839,HILLESLEY - HILLESLEY,2023-03-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.11
791839,HILLESLEY - HILLESLEY,2023-03-27T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-03-27T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-03-27T05:30:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
791839,HILLESLEY - HILLESLEY,2023-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
791839,HILLESLEY - HILLESLEY,2023-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
791839,HILLESLEY - HILLESLEY,2023-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.11
791839,HILLESLEY - HILLESLEY,2023-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.73
791839,HILLESLEY - HILLESLEY,2023-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.14
791839,HILLESLEY - HILLESLEY,2023-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
791839,HILLESLEY - HILLESLEY,2023-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
791839,HILLESLEY - HILLESLEY,2023-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-03-27T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-27T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-27T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-03-27T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
791839,HILLESLEY - HILLESLEY,2023-03-27T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
791839,HILLESLEY - HILLESLEY,2023-03-27T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.21
791839,HILLESLEY - HILLESLEY,2023-03-27T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-03-27T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-03-27T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-03-27T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-03-27T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-03-27T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-03-27T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-03-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
791839,HILLESLEY - HILLESLEY,2023-03-27T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
791839,HILLESLEY - HILLESLEY,2023-03-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.96
791839,HILLESLEY - HILLESLEY,2023-03-27T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-03-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-03-27T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-03-27T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-03-27T05:20:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
791839,HILLESLEY - HILLESLEY,2023-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
791839,HILLESLEY - HILLESLEY,2023-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
791839,HILLESLEY - HILLESLEY,2023-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.48
791839,HILLESLEY - HILLESLEY,2023-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.95
791839,HILLESLEY - HILLESLEY,2023-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.17
791839,HILLESLEY - HILLESLEY,2023-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
791839,HILLESLEY - HILLESLEY,2023-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
791839,HILLESLEY - HILLESLEY,2023-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-03-27T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-03-27T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-27T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-03-27T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
791839,HILLESLEY - HILLESLEY,2023-03-27T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
791839,HILLESLEY - HILLESLEY,2023-03-27T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.18
791839,HILLESLEY - HILLESLEY,2023-03-27T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-03-27T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-03-27T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-03-27T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
791839,HILLESLEY - HILLESLEY,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
791839,HILLESLEY - HILLESLEY,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.61
791839,HILLESLEY - HILLESLEY,2023-03-27T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-03-27T05:10:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
791839,HILLESLEY - HILLESLEY,2023-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
791839,HILLESLEY - HILLESLEY,2023-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
