Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
791839,HILLESLEY - HILLESLEY,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.02
791839,HILLESLEY - HILLESLEY,2023-03-27T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
791839,HILLESLEY - HILLESLEY,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
791839,HILLESLEY - HILLESLEY,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-27T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-03-27T02:30:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
791839,HILLESLEY - HILLESLEY,2023-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
791839,HILLESLEY - HILLESLEY,2023-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
791839,HILLESLEY - HILLESLEY,2023-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
791839,HILLESLEY - HILLESLEY,2023-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
791839,HILLESLEY - HILLESLEY,2023-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.22
791839,HILLESLEY - HILLESLEY,2023-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.55
791839,HILLESLEY - HILLESLEY,2023-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.85
791839,HILLESLEY - HILLESLEY,2023-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
791839,HILLESLEY - HILLESLEY,2023-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
791839,HILLESLEY - HILLESLEY,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
791839,HILLESLEY - HILLESLEY,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.96
791839,HILLESLEY - HILLESLEY,2023-03-27T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
791839,HILLESLEY - HILLESLEY,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
791839,HILLESLEY - HILLESLEY,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.02
791839,HILLESLEY - HILLESLEY,2023-03-27T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-03-27T02:20:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
791839,HILLESLEY - HILLESLEY,2023-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
791839,HILLESLEY - HILLESLEY,2023-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
791839,HILLESLEY - HILLESLEY,2023-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
791839,HILLESLEY - HILLESLEY,2023-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
791839,HILLESLEY - HILLESLEY,2023-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
791839,HILLESLEY - HILLESLEY,2023-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.8
791839,HILLESLEY - HILLESLEY,2023-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
791839,HILLESLEY - HILLESLEY,2023-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.99
791839,HILLESLEY - HILLESLEY,2023-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
791839,HILLESLEY - HILLESLEY,2023-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
791839,HILLESLEY - HILLESLEY,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
791839,HILLESLEY - HILLESLEY,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
791839,HILLESLEY - HILLESLEY,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.24
791839,HILLESLEY - HILLESLEY,2023-03-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
791839,HILLESLEY - HILLESLEY,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
791839,HILLESLEY - HILLESLEY,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.49
791839,HILLESLEY - HILLESLEY,2023-03-27T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-03-27T02:00:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
791839,HILLESLEY - HILLESLEY,2023-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
791839,HILLESLEY - HILLESLEY,2023-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
791839,HILLESLEY - HILLESLEY,2023-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
791839,HILLESLEY - HILLESLEY,2023-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
791839,HILLESLEY - HILLESLEY,2023-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
791839,HILLESLEY - HILLESLEY,2023-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
791839,HILLESLEY - HILLESLEY,2023-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.73
791839,HILLESLEY - HILLESLEY,2023-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
791839,HILLESLEY - HILLESLEY,2023-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
791839,HILLESLEY - HILLESLEY,2023-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
791839,HILLESLEY - HILLESLEY,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
791839,HILLESLEY - HILLESLEY,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.42
791839,HILLESLEY - HILLESLEY,2023-03-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
791839,HILLESLEY - HILLESLEY,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
791839,HILLESLEY - HILLESLEY,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
791839,HILLESLEY - HILLESLEY,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.57
791839,HILLESLEY - HILLESLEY,2023-03-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-03-27T01:50:00.000+00:00,transformer,,Temperature,C,15.7
791839,HILLESLEY - HILLESLEY,2023-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
791839,HILLESLEY - HILLESLEY,2023-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
791839,HILLESLEY - HILLESLEY,2023-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
791839,HILLESLEY - HILLESLEY,2023-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
791839,HILLESLEY - HILLESLEY,2023-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
791839,HILLESLEY - HILLESLEY,2023-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
791839,HILLESLEY - HILLESLEY,2023-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
791839,HILLESLEY - HILLESLEY,2023-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.99
791839,HILLESLEY - HILLESLEY,2023-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
791839,HILLESLEY - HILLESLEY,2023-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
791839,HILLESLEY - HILLESLEY,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
791839,HILLESLEY - HILLESLEY,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.34
791839,HILLESLEY - HILLESLEY,2023-03-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
791839,HILLESLEY - HILLESLEY,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
791839,HILLESLEY - HILLESLEY,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-03-27T01:40:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
791839,HILLESLEY - HILLESLEY,2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
791839,HILLESLEY - HILLESLEY,2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
791839,HILLESLEY - HILLESLEY,2023-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
791839,HILLESLEY - HILLESLEY,2023-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
791839,HILLESLEY - HILLESLEY,2023-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.22
791839,HILLESLEY - HILLESLEY,2023-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
791839,HILLESLEY - HILLESLEY,2023-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.97
791839,HILLESLEY - HILLESLEY,2023-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
791839,HILLESLEY - HILLESLEY,2023-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
791839,HILLESLEY - HILLESLEY,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
791839,HILLESLEY - HILLESLEY,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.27
791839,HILLESLEY - HILLESLEY,2023-03-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
791839,HILLESLEY - HILLESLEY,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
791839,HILLESLEY - HILLESLEY,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-03-27T01:30:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
791839,HILLESLEY - HILLESLEY,2023-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
791839,HILLESLEY - HILLESLEY,2023-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
791839,HILLESLEY - HILLESLEY,2023-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
791839,HILLESLEY - HILLESLEY,2023-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
791839,HILLESLEY - HILLESLEY,2023-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
791839,HILLESLEY - HILLESLEY,2023-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.97
791839,HILLESLEY - HILLESLEY,2023-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
791839,HILLESLEY - HILLESLEY,2023-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.13
791839,HILLESLEY - HILLESLEY,2023-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
791839,HILLESLEY - HILLESLEY,2023-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
791839,HILLESLEY - HILLESLEY,2023-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
791839,HILLESLEY - HILLESLEY,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
791839,HILLESLEY - HILLESLEY,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.1
791839,HILLESLEY - HILLESLEY,2023-03-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
791839,HILLESLEY - HILLESLEY,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
791839,HILLESLEY - HILLESLEY,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-03-27T01:20:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
791839,HILLESLEY - HILLESLEY,2023-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
791839,HILLESLEY - HILLESLEY,2023-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
791839,HILLESLEY - HILLESLEY,2023-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
791839,HILLESLEY - HILLESLEY,2023-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
791839,HILLESLEY - HILLESLEY,2023-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
791839,HILLESLEY - HILLESLEY,2023-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.96
791839,HILLESLEY - HILLESLEY,2023-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.71
791839,HILLESLEY - HILLESLEY,2023-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.13
791839,HILLESLEY - HILLESLEY,2023-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
791839,HILLESLEY - HILLESLEY,2023-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
791839,HILLESLEY - HILLESLEY,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
791839,HILLESLEY - HILLESLEY,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.28
791839,HILLESLEY - HILLESLEY,2023-03-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
791839,HILLESLEY - HILLESLEY,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
791839,HILLESLEY - HILLESLEY,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
791839,HILLESLEY - HILLESLEY,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.44
791839,HILLESLEY - HILLESLEY,2023-03-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-03-27T01:10:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
791839,HILLESLEY - HILLESLEY,2023-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
791839,HILLESLEY - HILLESLEY,2023-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
791839,HILLESLEY - HILLESLEY,2023-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
791839,HILLESLEY - HILLESLEY,2023-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
791839,HILLESLEY - HILLESLEY,2023-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.81
791839,HILLESLEY - HILLESLEY,2023-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.36
791839,HILLESLEY - HILLESLEY,2023-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.72
791839,HILLESLEY - HILLESLEY,2023-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
791839,HILLESLEY - HILLESLEY,2023-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
791839,HILLESLEY - HILLESLEY,2023-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-03-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-03-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-03-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
791839,HILLESLEY - HILLESLEY,2023-03-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
791839,HILLESLEY - HILLESLEY,2023-03-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.59
791839,HILLESLEY - HILLESLEY,2023-03-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-03-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-03-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-03-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-03-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-03-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
791839,HILLESLEY - HILLESLEY,2023-03-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
791839,HILLESLEY - HILLESLEY,2023-03-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.68
791839,HILLESLEY - HILLESLEY,2023-03-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-03-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-03-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-03-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-03-27T01:00:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
791839,HILLESLEY - HILLESLEY,2023-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
791839,HILLESLEY - HILLESLEY,2023-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
791839,HILLESLEY - HILLESLEY,2023-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
791839,HILLESLEY - HILLESLEY,2023-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
791839,HILLESLEY - HILLESLEY,2023-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
791839,HILLESLEY - HILLESLEY,2023-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
791839,HILLESLEY - HILLESLEY,2023-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.27
791839,HILLESLEY - HILLESLEY,2023-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
791839,HILLESLEY - HILLESLEY,2023-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
791839,HILLESLEY - HILLESLEY,2023-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-03-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-03-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
791839,HILLESLEY - HILLESLEY,2023-03-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
791839,HILLESLEY - HILLESLEY,2023-03-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.8
791839,HILLESLEY - HILLESLEY,2023-03-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-03-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-03-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-03-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-03-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-03-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-03-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
791839,HILLESLEY - HILLESLEY,2023-03-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
791839,HILLESLEY - HILLESLEY,2023-03-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-03-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-03-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-03-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-03-27T00:50:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
791839,HILLESLEY - HILLESLEY,2023-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
791839,HILLESLEY - HILLESLEY,2023-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
791839,HILLESLEY - HILLESLEY,2023-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
791839,HILLESLEY - HILLESLEY,2023-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
791839,HILLESLEY - HILLESLEY,2023-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
791839,HILLESLEY - HILLESLEY,2023-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
791839,HILLESLEY - HILLESLEY,2023-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.5
791839,HILLESLEY - HILLESLEY,2023-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
791839,HILLESLEY - HILLESLEY,2023-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
791839,HILLESLEY - HILLESLEY,2023-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-03-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-03-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
791839,HILLESLEY - HILLESLEY,2023-03-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
791839,HILLESLEY - HILLESLEY,2023-03-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.38
791839,HILLESLEY - HILLESLEY,2023-03-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-03-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-03-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-03-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-03-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-03-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-03-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
791839,HILLESLEY - HILLESLEY,2023-03-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
791839,HILLESLEY - HILLESLEY,2023-03-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.64
791839,HILLESLEY - HILLESLEY,2023-03-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-03-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-03-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-03-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-03-27T00:40:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
791839,HILLESLEY - HILLESLEY,2023-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
791839,HILLESLEY - HILLESLEY,2023-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
791839,HILLESLEY - HILLESLEY,2023-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
791839,HILLESLEY - HILLESLEY,2023-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
791839,HILLESLEY - HILLESLEY,2023-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.5
791839,HILLESLEY - HILLESLEY,2023-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
791839,HILLESLEY - HILLESLEY,2023-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.02
791839,HILLESLEY - HILLESLEY,2023-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
791839,HILLESLEY - HILLESLEY,2023-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-03-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-03-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
791839,HILLESLEY - HILLESLEY,2023-03-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
791839,HILLESLEY - HILLESLEY,2023-03-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.15
791839,HILLESLEY - HILLESLEY,2023-03-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-03-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-03-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-03-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-03-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-03-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-03-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-03-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
791839,HILLESLEY - HILLESLEY,2023-03-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
791839,HILLESLEY - HILLESLEY,2023-03-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-03-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-03-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-03-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-03-27T00:30:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
791839,HILLESLEY - HILLESLEY,2023-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
791839,HILLESLEY - HILLESLEY,2023-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
791839,HILLESLEY - HILLESLEY,2023-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
791839,HILLESLEY - HILLESLEY,2023-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.48
791839,HILLESLEY - HILLESLEY,2023-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
791839,HILLESLEY - HILLESLEY,2023-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.02
791839,HILLESLEY - HILLESLEY,2023-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
791839,HILLESLEY - HILLESLEY,2023-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
791839,HILLESLEY - HILLESLEY,2023-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-03-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-03-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
791839,HILLESLEY - HILLESLEY,2023-03-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
791839,HILLESLEY - HILLESLEY,2023-03-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.79
791839,HILLESLEY - HILLESLEY,2023-03-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-03-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-03-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-03-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-03-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-03-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-03-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-03-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
791839,HILLESLEY - HILLESLEY,2023-03-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
791839,HILLESLEY - HILLESLEY,2023-03-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.31
791839,HILLESLEY - HILLESLEY,2023-03-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
791839,HILLESLEY - HILLESLEY,2023-03-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-03-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-03-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-03-27T00:20:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
791839,HILLESLEY - HILLESLEY,2023-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
791839,HILLESLEY - HILLESLEY,2023-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
791839,HILLESLEY - HILLESLEY,2023-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
791839,HILLESLEY - HILLESLEY,2023-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
791839,HILLESLEY - HILLESLEY,2023-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.53
791839,HILLESLEY - HILLESLEY,2023-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.84
791839,HILLESLEY - HILLESLEY,2023-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.11
791839,HILLESLEY - HILLESLEY,2023-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,123.7
791839,HILLESLEY - HILLESLEY,2023-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
791839,HILLESLEY - HILLESLEY,2023-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-03-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-03-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-03-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
791839,HILLESLEY - HILLESLEY,2023-03-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
791839,HILLESLEY - HILLESLEY,2023-03-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.9
791839,HILLESLEY - HILLESLEY,2023-03-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-03-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-03-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-03-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
791839,HILLESLEY - HILLESLEY,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
791839,HILLESLEY - HILLESLEY,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.31
791839,HILLESLEY - HILLESLEY,2023-03-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
791839,HILLESLEY - HILLESLEY,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-03-27T00:10:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
791839,HILLESLEY - HILLESLEY,2023-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
791839,HILLESLEY - HILLESLEY,2023-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
791839,HILLESLEY - HILLESLEY,2023-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
