Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.77
791839,HILLESLEY - HILLESLEY,2023-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
791839,HILLESLEY - HILLESLEY,2023-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.2
791839,HILLESLEY - HILLESLEY,2023-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
791839,HILLESLEY - HILLESLEY,2023-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
791839,HILLESLEY - HILLESLEY,2023-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-03-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-03-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-03-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
791839,HILLESLEY - HILLESLEY,2023-03-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
791839,HILLESLEY - HILLESLEY,2023-03-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.66
791839,HILLESLEY - HILLESLEY,2023-03-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-03-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-03-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-03-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-03-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-03-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-03-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
791839,HILLESLEY - HILLESLEY,2023-03-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
791839,HILLESLEY - HILLESLEY,2023-03-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.16
791839,HILLESLEY - HILLESLEY,2023-03-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-03-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-03-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-03-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-03-27T00:00:00.000+00:00,transformer,,Temperature,C,16.1
791839,HILLESLEY - HILLESLEY,2023-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
791839,HILLESLEY - HILLESLEY,2023-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
791839,HILLESLEY - HILLESLEY,2023-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
791839,HILLESLEY - HILLESLEY,2023-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
791839,HILLESLEY - HILLESLEY,2023-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
791839,HILLESLEY - HILLESLEY,2023-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.1
791839,HILLESLEY - HILLESLEY,2023-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.7
791839,HILLESLEY - HILLESLEY,2023-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.82
791839,HILLESLEY - HILLESLEY,2023-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
791839,HILLESLEY - HILLESLEY,2023-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
791839,HILLESLEY - HILLESLEY,2023-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-03-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-03-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
791839,HILLESLEY - HILLESLEY,2023-03-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
791839,HILLESLEY - HILLESLEY,2023-03-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.65
791839,HILLESLEY - HILLESLEY,2023-03-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-03-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-03-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-03-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-03-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
791839,HILLESLEY - HILLESLEY,2023-03-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-03-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-03-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
791839,HILLESLEY - HILLESLEY,2023-03-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
791839,HILLESLEY - HILLESLEY,2023-03-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.74
791839,HILLESLEY - HILLESLEY,2023-03-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-03-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-03-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-03-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
791839,HILLESLEY - HILLESLEY,2023-03-28T23:50:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
791839,HILLESLEY - HILLESLEY,2023-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
791839,HILLESLEY - HILLESLEY,2023-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
791839,HILLESLEY - HILLESLEY,2023-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
791839,HILLESLEY - HILLESLEY,2023-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
791839,HILLESLEY - HILLESLEY,2023-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.44
791839,HILLESLEY - HILLESLEY,2023-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
791839,HILLESLEY - HILLESLEY,2023-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.39
791839,HILLESLEY - HILLESLEY,2023-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-03-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-03-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
791839,HILLESLEY - HILLESLEY,2023-03-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
791839,HILLESLEY - HILLESLEY,2023-03-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-03-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-03-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-03-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-03-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-03-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
791839,HILLESLEY - HILLESLEY,2023-03-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-03-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
791839,HILLESLEY - HILLESLEY,2023-03-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
791839,HILLESLEY - HILLESLEY,2023-03-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.92
791839,HILLESLEY - HILLESLEY,2023-03-28T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-03-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-03-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-03-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-03-28T23:40:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
791839,HILLESLEY - HILLESLEY,2023-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
791839,HILLESLEY - HILLESLEY,2023-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
791839,HILLESLEY - HILLESLEY,2023-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
791839,HILLESLEY - HILLESLEY,2023-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.21
791839,HILLESLEY - HILLESLEY,2023-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
791839,HILLESLEY - HILLESLEY,2023-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
791839,HILLESLEY - HILLESLEY,2023-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
791839,HILLESLEY - HILLESLEY,2023-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-03-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-03-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
791839,HILLESLEY - HILLESLEY,2023-03-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
791839,HILLESLEY - HILLESLEY,2023-03-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-03-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-03-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-03-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-03-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-03-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-03-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-03-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
791839,HILLESLEY - HILLESLEY,2023-03-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
791839,HILLESLEY - HILLESLEY,2023-03-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.39
791839,HILLESLEY - HILLESLEY,2023-03-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-03-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-03-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-03-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-03-28T23:30:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
791839,HILLESLEY - HILLESLEY,2023-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
791839,HILLESLEY - HILLESLEY,2023-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
791839,HILLESLEY - HILLESLEY,2023-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
791839,HILLESLEY - HILLESLEY,2023-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
791839,HILLESLEY - HILLESLEY,2023-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.32
791839,HILLESLEY - HILLESLEY,2023-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.97
791839,HILLESLEY - HILLESLEY,2023-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
791839,HILLESLEY - HILLESLEY,2023-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
791839,HILLESLEY - HILLESLEY,2023-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
791839,HILLESLEY - HILLESLEY,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
791839,HILLESLEY - HILLESLEY,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.49
791839,HILLESLEY - HILLESLEY,2023-03-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
791839,HILLESLEY - HILLESLEY,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
791839,HILLESLEY - HILLESLEY,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.2
791839,HILLESLEY - HILLESLEY,2023-03-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-03-28T23:20:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
791839,HILLESLEY - HILLESLEY,2023-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
791839,HILLESLEY - HILLESLEY,2023-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
791839,HILLESLEY - HILLESLEY,2023-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
791839,HILLESLEY - HILLESLEY,2023-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
791839,HILLESLEY - HILLESLEY,2023-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.17
791839,HILLESLEY - HILLESLEY,2023-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
791839,HILLESLEY - HILLESLEY,2023-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.7
791839,HILLESLEY - HILLESLEY,2023-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
791839,HILLESLEY - HILLESLEY,2023-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
791839,HILLESLEY - HILLESLEY,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
791839,HILLESLEY - HILLESLEY,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.58
791839,HILLESLEY - HILLESLEY,2023-03-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
791839,HILLESLEY - HILLESLEY,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
791839,HILLESLEY - HILLESLEY,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.58
791839,HILLESLEY - HILLESLEY,2023-03-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-03-28T23:10:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
791839,HILLESLEY - HILLESLEY,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
791839,HILLESLEY - HILLESLEY,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
791839,HILLESLEY - HILLESLEY,2023-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
791839,HILLESLEY - HILLESLEY,2023-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
791839,HILLESLEY - HILLESLEY,2023-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.47
791839,HILLESLEY - HILLESLEY,2023-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
791839,HILLESLEY - HILLESLEY,2023-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.16
791839,HILLESLEY - HILLESLEY,2023-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
791839,HILLESLEY - HILLESLEY,2023-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
791839,HILLESLEY - HILLESLEY,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
791839,HILLESLEY - HILLESLEY,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.56
791839,HILLESLEY - HILLESLEY,2023-03-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
791839,HILLESLEY - HILLESLEY,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
791839,HILLESLEY - HILLESLEY,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
791839,HILLESLEY - HILLESLEY,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.09
791839,HILLESLEY - HILLESLEY,2023-03-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-03-28T23:00:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
791839,HILLESLEY - HILLESLEY,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
791839,HILLESLEY - HILLESLEY,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
791839,HILLESLEY - HILLESLEY,2023-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
791839,HILLESLEY - HILLESLEY,2023-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
791839,HILLESLEY - HILLESLEY,2023-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.11
791839,HILLESLEY - HILLESLEY,2023-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
791839,HILLESLEY - HILLESLEY,2023-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.66
791839,HILLESLEY - HILLESLEY,2023-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
791839,HILLESLEY - HILLESLEY,2023-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
791839,HILLESLEY - HILLESLEY,2023-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
791839,HILLESLEY - HILLESLEY,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
791839,HILLESLEY - HILLESLEY,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.48
791839,HILLESLEY - HILLESLEY,2023-03-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
791839,HILLESLEY - HILLESLEY,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
791839,HILLESLEY - HILLESLEY,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.29
791839,HILLESLEY - HILLESLEY,2023-03-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-03-28T22:50:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
791839,HILLESLEY - HILLESLEY,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
791839,HILLESLEY - HILLESLEY,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
791839,HILLESLEY - HILLESLEY,2023-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
791839,HILLESLEY - HILLESLEY,2023-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
791839,HILLESLEY - HILLESLEY,2023-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
791839,HILLESLEY - HILLESLEY,2023-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.77
791839,HILLESLEY - HILLESLEY,2023-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
791839,HILLESLEY - HILLESLEY,2023-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
791839,HILLESLEY - HILLESLEY,2023-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
791839,HILLESLEY - HILLESLEY,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
791839,HILLESLEY - HILLESLEY,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.81
791839,HILLESLEY - HILLESLEY,2023-03-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
791839,HILLESLEY - HILLESLEY,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
791839,HILLESLEY - HILLESLEY,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.58
791839,HILLESLEY - HILLESLEY,2023-03-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-03-28T22:40:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
791839,HILLESLEY - HILLESLEY,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
791839,HILLESLEY - HILLESLEY,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
791839,HILLESLEY - HILLESLEY,2023-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
791839,HILLESLEY - HILLESLEY,2023-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.54
791839,HILLESLEY - HILLESLEY,2023-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.51
791839,HILLESLEY - HILLESLEY,2023-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.39
791839,HILLESLEY - HILLESLEY,2023-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
791839,HILLESLEY - HILLESLEY,2023-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
791839,HILLESLEY - HILLESLEY,2023-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
791839,HILLESLEY - HILLESLEY,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
791839,HILLESLEY - HILLESLEY,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
791839,HILLESLEY - HILLESLEY,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.52
791839,HILLESLEY - HILLESLEY,2023-03-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
791839,HILLESLEY - HILLESLEY,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
791839,HILLESLEY - HILLESLEY,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.12
791839,HILLESLEY - HILLESLEY,2023-03-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-03-28T22:30:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
791839,HILLESLEY - HILLESLEY,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
791839,HILLESLEY - HILLESLEY,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
791839,HILLESLEY - HILLESLEY,2023-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
791839,HILLESLEY - HILLESLEY,2023-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
791839,HILLESLEY - HILLESLEY,2023-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
791839,HILLESLEY - HILLESLEY,2023-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
791839,HILLESLEY - HILLESLEY,2023-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
791839,HILLESLEY - HILLESLEY,2023-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.64
791839,HILLESLEY - HILLESLEY,2023-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
791839,HILLESLEY - HILLESLEY,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
791839,HILLESLEY - HILLESLEY,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.44
791839,HILLESLEY - HILLESLEY,2023-03-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
791839,HILLESLEY - HILLESLEY,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
791839,HILLESLEY - HILLESLEY,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
791839,HILLESLEY - HILLESLEY,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
791839,HILLESLEY - HILLESLEY,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.69
791839,HILLESLEY - HILLESLEY,2023-03-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-03-28T22:20:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
791839,HILLESLEY - HILLESLEY,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
791839,HILLESLEY - HILLESLEY,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
791839,HILLESLEY - HILLESLEY,2023-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
791839,HILLESLEY - HILLESLEY,2023-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
791839,HILLESLEY - HILLESLEY,2023-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.67
791839,HILLESLEY - HILLESLEY,2023-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.59
791839,HILLESLEY - HILLESLEY,2023-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.13
791839,HILLESLEY - HILLESLEY,2023-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
791839,HILLESLEY - HILLESLEY,2023-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
791839,HILLESLEY - HILLESLEY,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
791839,HILLESLEY - HILLESLEY,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.43
791839,HILLESLEY - HILLESLEY,2023-03-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
791839,HILLESLEY - HILLESLEY,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
791839,HILLESLEY - HILLESLEY,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
791839,HILLESLEY - HILLESLEY,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.26
791839,HILLESLEY - HILLESLEY,2023-03-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-03-28T22:10:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
791839,HILLESLEY - HILLESLEY,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
791839,HILLESLEY - HILLESLEY,2023-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
791839,HILLESLEY - HILLESLEY,2023-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
791839,HILLESLEY - HILLESLEY,2023-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.32
791839,HILLESLEY - HILLESLEY,2023-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
791839,HILLESLEY - HILLESLEY,2023-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.69
791839,HILLESLEY - HILLESLEY,2023-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
791839,HILLESLEY - HILLESLEY,2023-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
791839,HILLESLEY - HILLESLEY,2023-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
791839,HILLESLEY - HILLESLEY,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
791839,HILLESLEY - HILLESLEY,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.67
791839,HILLESLEY - HILLESLEY,2023-03-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
791839,HILLESLEY - HILLESLEY,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
791839,HILLESLEY - HILLESLEY,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-03-28T22:00:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
791839,HILLESLEY - HILLESLEY,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
791839,HILLESLEY - HILLESLEY,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
791839,HILLESLEY - HILLESLEY,2023-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
791839,HILLESLEY - HILLESLEY,2023-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
791839,HILLESLEY - HILLESLEY,2023-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
791839,HILLESLEY - HILLESLEY,2023-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.68
791839,HILLESLEY - HILLESLEY,2023-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.96
791839,HILLESLEY - HILLESLEY,2023-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
791839,HILLESLEY - HILLESLEY,2023-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
791839,HILLESLEY - HILLESLEY,2023-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
791839,HILLESLEY - HILLESLEY,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
791839,HILLESLEY - HILLESLEY,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.62
791839,HILLESLEY - HILLESLEY,2023-03-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
791839,HILLESLEY - HILLESLEY,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
791839,HILLESLEY - HILLESLEY,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
