Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-03-28T21:50:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
791839,HILLESLEY - HILLESLEY,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
791839,HILLESLEY - HILLESLEY,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
791839,HILLESLEY - HILLESLEY,2023-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
791839,HILLESLEY - HILLESLEY,2023-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
791839,HILLESLEY - HILLESLEY,2023-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
791839,HILLESLEY - HILLESLEY,2023-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
791839,HILLESLEY - HILLESLEY,2023-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.75
791839,HILLESLEY - HILLESLEY,2023-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
791839,HILLESLEY - HILLESLEY,2023-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
791839,HILLESLEY - HILLESLEY,2023-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
791839,HILLESLEY - HILLESLEY,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
791839,HILLESLEY - HILLESLEY,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.14
791839,HILLESLEY - HILLESLEY,2023-03-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
791839,HILLESLEY - HILLESLEY,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
791839,HILLESLEY - HILLESLEY,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-03-28T21:40:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
791839,HILLESLEY - HILLESLEY,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
791839,HILLESLEY - HILLESLEY,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
791839,HILLESLEY - HILLESLEY,2023-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
791839,HILLESLEY - HILLESLEY,2023-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
791839,HILLESLEY - HILLESLEY,2023-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
791839,HILLESLEY - HILLESLEY,2023-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
791839,HILLESLEY - HILLESLEY,2023-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
791839,HILLESLEY - HILLESLEY,2023-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.39
791839,HILLESLEY - HILLESLEY,2023-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
791839,HILLESLEY - HILLESLEY,2023-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
791839,HILLESLEY - HILLESLEY,2023-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
791839,HILLESLEY - HILLESLEY,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
791839,HILLESLEY - HILLESLEY,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.71
791839,HILLESLEY - HILLESLEY,2023-03-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
791839,HILLESLEY - HILLESLEY,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
791839,HILLESLEY - HILLESLEY,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
791839,HILLESLEY - HILLESLEY,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
791839,HILLESLEY - HILLESLEY,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-03-28T21:30:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
791839,HILLESLEY - HILLESLEY,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
791839,HILLESLEY - HILLESLEY,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
791839,HILLESLEY - HILLESLEY,2023-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
791839,HILLESLEY - HILLESLEY,2023-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
791839,HILLESLEY - HILLESLEY,2023-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
791839,HILLESLEY - HILLESLEY,2023-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
791839,HILLESLEY - HILLESLEY,2023-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.41
791839,HILLESLEY - HILLESLEY,2023-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.78
791839,HILLESLEY - HILLESLEY,2023-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
791839,HILLESLEY - HILLESLEY,2023-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
791839,HILLESLEY - HILLESLEY,2023-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
791839,HILLESLEY - HILLESLEY,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
791839,HILLESLEY - HILLESLEY,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.59
791839,HILLESLEY - HILLESLEY,2023-03-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
791839,HILLESLEY - HILLESLEY,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
791839,HILLESLEY - HILLESLEY,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-03-28T21:20:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
791839,HILLESLEY - HILLESLEY,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
791839,HILLESLEY - HILLESLEY,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
791839,HILLESLEY - HILLESLEY,2023-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
791839,HILLESLEY - HILLESLEY,2023-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
791839,HILLESLEY - HILLESLEY,2023-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.18
791839,HILLESLEY - HILLESLEY,2023-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.48
791839,HILLESLEY - HILLESLEY,2023-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.66
791839,HILLESLEY - HILLESLEY,2023-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
791839,HILLESLEY - HILLESLEY,2023-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
791839,HILLESLEY - HILLESLEY,2023-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
791839,HILLESLEY - HILLESLEY,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
791839,HILLESLEY - HILLESLEY,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.72
791839,HILLESLEY - HILLESLEY,2023-03-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
791839,HILLESLEY - HILLESLEY,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
791839,HILLESLEY - HILLESLEY,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
791839,HILLESLEY - HILLESLEY,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-03-28T21:10:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
791839,HILLESLEY - HILLESLEY,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
791839,HILLESLEY - HILLESLEY,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
791839,HILLESLEY - HILLESLEY,2023-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
791839,HILLESLEY - HILLESLEY,2023-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
791839,HILLESLEY - HILLESLEY,2023-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
791839,HILLESLEY - HILLESLEY,2023-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
791839,HILLESLEY - HILLESLEY,2023-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
791839,HILLESLEY - HILLESLEY,2023-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.01
791839,HILLESLEY - HILLESLEY,2023-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
791839,HILLESLEY - HILLESLEY,2023-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
791839,HILLESLEY - HILLESLEY,2023-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
791839,HILLESLEY - HILLESLEY,2023-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
791839,HILLESLEY - HILLESLEY,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
791839,HILLESLEY - HILLESLEY,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.72
791839,HILLESLEY - HILLESLEY,2023-03-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
791839,HILLESLEY - HILLESLEY,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
791839,HILLESLEY - HILLESLEY,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
791839,HILLESLEY - HILLESLEY,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-03-28T21:00:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
791839,HILLESLEY - HILLESLEY,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
791839,HILLESLEY - HILLESLEY,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
791839,HILLESLEY - HILLESLEY,2023-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
791839,HILLESLEY - HILLESLEY,2023-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
791839,HILLESLEY - HILLESLEY,2023-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.92
791839,HILLESLEY - HILLESLEY,2023-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.06
791839,HILLESLEY - HILLESLEY,2023-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
791839,HILLESLEY - HILLESLEY,2023-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
791839,HILLESLEY - HILLESLEY,2023-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
791839,HILLESLEY - HILLESLEY,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
791839,HILLESLEY - HILLESLEY,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.49
791839,HILLESLEY - HILLESLEY,2023-03-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
791839,HILLESLEY - HILLESLEY,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
791839,HILLESLEY - HILLESLEY,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
791839,HILLESLEY - HILLESLEY,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.01
791839,HILLESLEY - HILLESLEY,2023-03-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-03-28T20:50:00.000+00:00,transformer,,Temperature,C,15.2
791839,HILLESLEY - HILLESLEY,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
791839,HILLESLEY - HILLESLEY,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
791839,HILLESLEY - HILLESLEY,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
791839,HILLESLEY - HILLESLEY,2023-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
791839,HILLESLEY - HILLESLEY,2023-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
791839,HILLESLEY - HILLESLEY,2023-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
791839,HILLESLEY - HILLESLEY,2023-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
791839,HILLESLEY - HILLESLEY,2023-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.74
791839,HILLESLEY - HILLESLEY,2023-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.49
791839,HILLESLEY - HILLESLEY,2023-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
791839,HILLESLEY - HILLESLEY,2023-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
791839,HILLESLEY - HILLESLEY,2023-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
791839,HILLESLEY - HILLESLEY,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
791839,HILLESLEY - HILLESLEY,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.74
791839,HILLESLEY - HILLESLEY,2023-03-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
791839,HILLESLEY - HILLESLEY,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
791839,HILLESLEY - HILLESLEY,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
791839,HILLESLEY - HILLESLEY,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.87
791839,HILLESLEY - HILLESLEY,2023-03-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-03-28T20:40:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
791839,HILLESLEY - HILLESLEY,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
791839,HILLESLEY - HILLESLEY,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
791839,HILLESLEY - HILLESLEY,2023-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
791839,HILLESLEY - HILLESLEY,2023-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
791839,HILLESLEY - HILLESLEY,2023-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
791839,HILLESLEY - HILLESLEY,2023-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.69
791839,HILLESLEY - HILLESLEY,2023-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.61
791839,HILLESLEY - HILLESLEY,2023-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
791839,HILLESLEY - HILLESLEY,2023-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
791839,HILLESLEY - HILLESLEY,2023-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
791839,HILLESLEY - HILLESLEY,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
791839,HILLESLEY - HILLESLEY,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.9
791839,HILLESLEY - HILLESLEY,2023-03-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
791839,HILLESLEY - HILLESLEY,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
791839,HILLESLEY - HILLESLEY,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
791839,HILLESLEY - HILLESLEY,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.54
791839,HILLESLEY - HILLESLEY,2023-03-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
791839,HILLESLEY - HILLESLEY,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-03-28T20:30:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
791839,HILLESLEY - HILLESLEY,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
791839,HILLESLEY - HILLESLEY,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
791839,HILLESLEY - HILLESLEY,2023-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
791839,HILLESLEY - HILLESLEY,2023-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
791839,HILLESLEY - HILLESLEY,2023-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
791839,HILLESLEY - HILLESLEY,2023-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.3
791839,HILLESLEY - HILLESLEY,2023-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.34
791839,HILLESLEY - HILLESLEY,2023-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.45
791839,HILLESLEY - HILLESLEY,2023-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,128.1
791839,HILLESLEY - HILLESLEY,2023-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
791839,HILLESLEY - HILLESLEY,2023-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
791839,HILLESLEY - HILLESLEY,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
791839,HILLESLEY - HILLESLEY,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.01
791839,HILLESLEY - HILLESLEY,2023-03-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
791839,HILLESLEY - HILLESLEY,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
791839,HILLESLEY - HILLESLEY,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
791839,HILLESLEY - HILLESLEY,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.08
791839,HILLESLEY - HILLESLEY,2023-03-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
791839,HILLESLEY - HILLESLEY,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-03-28T20:20:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
791839,HILLESLEY - HILLESLEY,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
791839,HILLESLEY - HILLESLEY,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
791839,HILLESLEY - HILLESLEY,2023-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
791839,HILLESLEY - HILLESLEY,2023-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
791839,HILLESLEY - HILLESLEY,2023-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.92
791839,HILLESLEY - HILLESLEY,2023-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.96
791839,HILLESLEY - HILLESLEY,2023-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.09
791839,HILLESLEY - HILLESLEY,2023-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
791839,HILLESLEY - HILLESLEY,2023-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
791839,HILLESLEY - HILLESLEY,2023-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
791839,HILLESLEY - HILLESLEY,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
791839,HILLESLEY - HILLESLEY,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.31
791839,HILLESLEY - HILLESLEY,2023-03-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
791839,HILLESLEY - HILLESLEY,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
791839,HILLESLEY - HILLESLEY,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
791839,HILLESLEY - HILLESLEY,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.34
791839,HILLESLEY - HILLESLEY,2023-03-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
791839,HILLESLEY - HILLESLEY,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
791839,HILLESLEY - HILLESLEY,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-28T20:10:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
791839,HILLESLEY - HILLESLEY,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
791839,HILLESLEY - HILLESLEY,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
791839,HILLESLEY - HILLESLEY,2023-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
791839,HILLESLEY - HILLESLEY,2023-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
791839,HILLESLEY - HILLESLEY,2023-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.84
791839,HILLESLEY - HILLESLEY,2023-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.53
791839,HILLESLEY - HILLESLEY,2023-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.66
791839,HILLESLEY - HILLESLEY,2023-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,148.1
791839,HILLESLEY - HILLESLEY,2023-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
791839,HILLESLEY - HILLESLEY,2023-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
791839,HILLESLEY - HILLESLEY,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
791839,HILLESLEY - HILLESLEY,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.57
791839,HILLESLEY - HILLESLEY,2023-03-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
791839,HILLESLEY - HILLESLEY,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
791839,HILLESLEY - HILLESLEY,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.5
791839,HILLESLEY - HILLESLEY,2023-03-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
791839,HILLESLEY - HILLESLEY,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-03-28T20:00:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
791839,HILLESLEY - HILLESLEY,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
791839,HILLESLEY - HILLESLEY,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
791839,HILLESLEY - HILLESLEY,2023-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.65
791839,HILLESLEY - HILLESLEY,2023-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.08
791839,HILLESLEY - HILLESLEY,2023-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,131.5
791839,HILLESLEY - HILLESLEY,2023-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
791839,HILLESLEY - HILLESLEY,2023-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
791839,HILLESLEY - HILLESLEY,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
791839,HILLESLEY - HILLESLEY,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
791839,HILLESLEY - HILLESLEY,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.32
791839,HILLESLEY - HILLESLEY,2023-03-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
791839,HILLESLEY - HILLESLEY,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
791839,HILLESLEY - HILLESLEY,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.06
791839,HILLESLEY - HILLESLEY,2023-03-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-28T19:50:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
791839,HILLESLEY - HILLESLEY,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
791839,HILLESLEY - HILLESLEY,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
791839,HILLESLEY - HILLESLEY,2023-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
791839,HILLESLEY - HILLESLEY,2023-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
791839,HILLESLEY - HILLESLEY,2023-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.67
791839,HILLESLEY - HILLESLEY,2023-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.38
791839,HILLESLEY - HILLESLEY,2023-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
791839,HILLESLEY - HILLESLEY,2023-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
791839,HILLESLEY - HILLESLEY,2023-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
791839,HILLESLEY - HILLESLEY,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
791839,HILLESLEY - HILLESLEY,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
791839,HILLESLEY - HILLESLEY,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.93
791839,HILLESLEY - HILLESLEY,2023-03-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
791839,HILLESLEY - HILLESLEY,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
791839,HILLESLEY - HILLESLEY,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.87
791839,HILLESLEY - HILLESLEY,2023-03-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-03-28T19:40:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
791839,HILLESLEY - HILLESLEY,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
791839,HILLESLEY - HILLESLEY,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
791839,HILLESLEY - HILLESLEY,2023-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
791839,HILLESLEY - HILLESLEY,2023-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
791839,HILLESLEY - HILLESLEY,2023-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
791839,HILLESLEY - HILLESLEY,2023-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.55
791839,HILLESLEY - HILLESLEY,2023-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.8
791839,HILLESLEY - HILLESLEY,2023-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
791839,HILLESLEY - HILLESLEY,2023-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
791839,HILLESLEY - HILLESLEY,2023-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
791839,HILLESLEY - HILLESLEY,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
791839,HILLESLEY - HILLESLEY,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
