Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.57
791839,HILLESLEY - HILLESLEY,2023-03-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
791839,HILLESLEY - HILLESLEY,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
791839,HILLESLEY - HILLESLEY,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.09
791839,HILLESLEY - HILLESLEY,2023-03-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-03-28T19:30:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
791839,HILLESLEY - HILLESLEY,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
791839,HILLESLEY - HILLESLEY,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
791839,HILLESLEY - HILLESLEY,2023-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
791839,HILLESLEY - HILLESLEY,2023-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
791839,HILLESLEY - HILLESLEY,2023-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.19
791839,HILLESLEY - HILLESLEY,2023-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.01
791839,HILLESLEY - HILLESLEY,2023-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.66
791839,HILLESLEY - HILLESLEY,2023-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
791839,HILLESLEY - HILLESLEY,2023-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
791839,HILLESLEY - HILLESLEY,2023-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
791839,HILLESLEY - HILLESLEY,2023-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
791839,HILLESLEY - HILLESLEY,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
791839,HILLESLEY - HILLESLEY,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
791839,HILLESLEY - HILLESLEY,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.26
791839,HILLESLEY - HILLESLEY,2023-03-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
791839,HILLESLEY - HILLESLEY,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
791839,HILLESLEY - HILLESLEY,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.98
791839,HILLESLEY - HILLESLEY,2023-03-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-03-28T19:20:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
791839,HILLESLEY - HILLESLEY,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
791839,HILLESLEY - HILLESLEY,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
791839,HILLESLEY - HILLESLEY,2023-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
791839,HILLESLEY - HILLESLEY,2023-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
791839,HILLESLEY - HILLESLEY,2023-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
791839,HILLESLEY - HILLESLEY,2023-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
791839,HILLESLEY - HILLESLEY,2023-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.63
791839,HILLESLEY - HILLESLEY,2023-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.24
791839,HILLESLEY - HILLESLEY,2023-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
791839,HILLESLEY - HILLESLEY,2023-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
791839,HILLESLEY - HILLESLEY,2023-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
791839,HILLESLEY - HILLESLEY,2023-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
791839,HILLESLEY - HILLESLEY,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
791839,HILLESLEY - HILLESLEY,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
791839,HILLESLEY - HILLESLEY,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.42
791839,HILLESLEY - HILLESLEY,2023-03-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
791839,HILLESLEY - HILLESLEY,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
791839,HILLESLEY - HILLESLEY,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.48
791839,HILLESLEY - HILLESLEY,2023-03-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-03-28T19:10:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
791839,HILLESLEY - HILLESLEY,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
791839,HILLESLEY - HILLESLEY,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
791839,HILLESLEY - HILLESLEY,2023-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
791839,HILLESLEY - HILLESLEY,2023-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
791839,HILLESLEY - HILLESLEY,2023-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.79
791839,HILLESLEY - HILLESLEY,2023-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.87
791839,HILLESLEY - HILLESLEY,2023-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
791839,HILLESLEY - HILLESLEY,2023-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
791839,HILLESLEY - HILLESLEY,2023-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
791839,HILLESLEY - HILLESLEY,2023-03-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
791839,HILLESLEY - HILLESLEY,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
791839,HILLESLEY - HILLESLEY,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.31
791839,HILLESLEY - HILLESLEY,2023-03-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
791839,HILLESLEY - HILLESLEY,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
791839,HILLESLEY - HILLESLEY,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
791839,HILLESLEY - HILLESLEY,2023-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
791839,HILLESLEY - HILLESLEY,2023-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
791839,HILLESLEY - HILLESLEY,2023-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
791839,HILLESLEY - HILLESLEY,2023-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.69
791839,HILLESLEY - HILLESLEY,2023-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.97
791839,HILLESLEY - HILLESLEY,2023-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
791839,HILLESLEY - HILLESLEY,2023-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
791839,HILLESLEY - HILLESLEY,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
791839,HILLESLEY - HILLESLEY,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
791839,HILLESLEY - HILLESLEY,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.71
791839,HILLESLEY - HILLESLEY,2023-03-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
791839,HILLESLEY - HILLESLEY,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
791839,HILLESLEY - HILLESLEY,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
791839,HILLESLEY - HILLESLEY,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.58
791839,HILLESLEY - HILLESLEY,2023-03-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-03-28T18:40:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
791839,HILLESLEY - HILLESLEY,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
791839,HILLESLEY - HILLESLEY,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
791839,HILLESLEY - HILLESLEY,2023-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
791839,HILLESLEY - HILLESLEY,2023-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
791839,HILLESLEY - HILLESLEY,2023-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.32
791839,HILLESLEY - HILLESLEY,2023-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.37
791839,HILLESLEY - HILLESLEY,2023-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.29
791839,HILLESLEY - HILLESLEY,2023-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
791839,HILLESLEY - HILLESLEY,2023-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
791839,HILLESLEY - HILLESLEY,2023-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
791839,HILLESLEY - HILLESLEY,2023-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
791839,HILLESLEY - HILLESLEY,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.83
791839,HILLESLEY - HILLESLEY,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
791839,HILLESLEY - HILLESLEY,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.56
791839,HILLESLEY - HILLESLEY,2023-03-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
791839,HILLESLEY - HILLESLEY,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
791839,HILLESLEY - HILLESLEY,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
791839,HILLESLEY - HILLESLEY,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
791839,HILLESLEY - HILLESLEY,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
791839,HILLESLEY - HILLESLEY,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
791839,HILLESLEY - HILLESLEY,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.12
791839,HILLESLEY - HILLESLEY,2023-03-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-03-28T18:30:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
791839,HILLESLEY - HILLESLEY,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
791839,HILLESLEY - HILLESLEY,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
791839,HILLESLEY - HILLESLEY,2023-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
791839,HILLESLEY - HILLESLEY,2023-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.04
791839,HILLESLEY - HILLESLEY,2023-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.14
791839,HILLESLEY - HILLESLEY,2023-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.68
791839,HILLESLEY - HILLESLEY,2023-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
791839,HILLESLEY - HILLESLEY,2023-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
791839,HILLESLEY - HILLESLEY,2023-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
791839,HILLESLEY - HILLESLEY,2023-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
791839,HILLESLEY - HILLESLEY,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
791839,HILLESLEY - HILLESLEY,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.82
791839,HILLESLEY - HILLESLEY,2023-03-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
791839,HILLESLEY - HILLESLEY,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
791839,HILLESLEY - HILLESLEY,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
791839,HILLESLEY - HILLESLEY,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
791839,HILLESLEY - HILLESLEY,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
791839,HILLESLEY - HILLESLEY,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.49
791839,HILLESLEY - HILLESLEY,2023-03-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-03-28T18:20:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
791839,HILLESLEY - HILLESLEY,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
791839,HILLESLEY - HILLESLEY,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
791839,HILLESLEY - HILLESLEY,2023-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.51
791839,HILLESLEY - HILLESLEY,2023-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.23
791839,HILLESLEY - HILLESLEY,2023-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.31
791839,HILLESLEY - HILLESLEY,2023-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
791839,HILLESLEY - HILLESLEY,2023-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
791839,HILLESLEY - HILLESLEY,2023-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
791839,HILLESLEY - HILLESLEY,2023-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
791839,HILLESLEY - HILLESLEY,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
791839,HILLESLEY - HILLESLEY,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.53
791839,HILLESLEY - HILLESLEY,2023-03-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
791839,HILLESLEY - HILLESLEY,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
791839,HILLESLEY - HILLESLEY,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
791839,HILLESLEY - HILLESLEY,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
791839,HILLESLEY - HILLESLEY,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.56
791839,HILLESLEY - HILLESLEY,2023-03-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-03-28T18:00:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
791839,HILLESLEY - HILLESLEY,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
791839,HILLESLEY - HILLESLEY,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
791839,HILLESLEY - HILLESLEY,2023-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
791839,HILLESLEY - HILLESLEY,2023-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
791839,HILLESLEY - HILLESLEY,2023-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.97
791839,HILLESLEY - HILLESLEY,2023-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.09
791839,HILLESLEY - HILLESLEY,2023-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
791839,HILLESLEY - HILLESLEY,2023-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
791839,HILLESLEY - HILLESLEY,2023-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
791839,HILLESLEY - HILLESLEY,2023-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
791839,HILLESLEY - HILLESLEY,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
791839,HILLESLEY - HILLESLEY,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
791839,HILLESLEY - HILLESLEY,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.61
791839,HILLESLEY - HILLESLEY,2023-03-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
791839,HILLESLEY - HILLESLEY,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
791839,HILLESLEY - HILLESLEY,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.34
791839,HILLESLEY - HILLESLEY,2023-03-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-03-28T17:50:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
791839,HILLESLEY - HILLESLEY,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
791839,HILLESLEY - HILLESLEY,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
791839,HILLESLEY - HILLESLEY,2023-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
791839,HILLESLEY - HILLESLEY,2023-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
791839,HILLESLEY - HILLESLEY,2023-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.32
791839,HILLESLEY - HILLESLEY,2023-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
791839,HILLESLEY - HILLESLEY,2023-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.95
791839,HILLESLEY - HILLESLEY,2023-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
791839,HILLESLEY - HILLESLEY,2023-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
791839,HILLESLEY - HILLESLEY,2023-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
791839,HILLESLEY - HILLESLEY,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
791839,HILLESLEY - HILLESLEY,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.5
791839,HILLESLEY - HILLESLEY,2023-03-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
791839,HILLESLEY - HILLESLEY,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
791839,HILLESLEY - HILLESLEY,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.98
791839,HILLESLEY - HILLESLEY,2023-03-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-03-28T17:40:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
791839,HILLESLEY - HILLESLEY,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
791839,HILLESLEY - HILLESLEY,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
791839,HILLESLEY - HILLESLEY,2023-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
791839,HILLESLEY - HILLESLEY,2023-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
791839,HILLESLEY - HILLESLEY,2023-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
791839,HILLESLEY - HILLESLEY,2023-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.14
791839,HILLESLEY - HILLESLEY,2023-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.87
791839,HILLESLEY - HILLESLEY,2023-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.48
791839,HILLESLEY - HILLESLEY,2023-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
791839,HILLESLEY - HILLESLEY,2023-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
791839,HILLESLEY - HILLESLEY,2023-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
791839,HILLESLEY - HILLESLEY,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
791839,HILLESLEY - HILLESLEY,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.66
791839,HILLESLEY - HILLESLEY,2023-03-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
791839,HILLESLEY - HILLESLEY,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
791839,HILLESLEY - HILLESLEY,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.49
791839,HILLESLEY - HILLESLEY,2023-03-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-03-28T17:30:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
791839,HILLESLEY - HILLESLEY,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
791839,HILLESLEY - HILLESLEY,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
791839,HILLESLEY - HILLESLEY,2023-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
791839,HILLESLEY - HILLESLEY,2023-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.76
791839,HILLESLEY - HILLESLEY,2023-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.15
791839,HILLESLEY - HILLESLEY,2023-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
791839,HILLESLEY - HILLESLEY,2023-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
791839,HILLESLEY - HILLESLEY,2023-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
791839,HILLESLEY - HILLESLEY,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
791839,HILLESLEY - HILLESLEY,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.49
791839,HILLESLEY - HILLESLEY,2023-03-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
791839,HILLESLEY - HILLESLEY,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
791839,HILLESLEY - HILLESLEY,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.32
791839,HILLESLEY - HILLESLEY,2023-03-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
791839,HILLESLEY - HILLESLEY,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-03-28T17:20:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
791839,HILLESLEY - HILLESLEY,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
791839,HILLESLEY - HILLESLEY,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
791839,HILLESLEY - HILLESLEY,2023-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
791839,HILLESLEY - HILLESLEY,2023-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.73
791839,HILLESLEY - HILLESLEY,2023-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.4
791839,HILLESLEY - HILLESLEY,2023-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.81
791839,HILLESLEY - HILLESLEY,2023-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,134.4
791839,HILLESLEY - HILLESLEY,2023-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
791839,HILLESLEY - HILLESLEY,2023-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
791839,HILLESLEY - HILLESLEY,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
791839,HILLESLEY - HILLESLEY,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
791839,HILLESLEY - HILLESLEY,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.97
791839,HILLESLEY - HILLESLEY,2023-03-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
791839,HILLESLEY - HILLESLEY,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
791839,HILLESLEY - HILLESLEY,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.53
791839,HILLESLEY - HILLESLEY,2023-03-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-03-28T17:10:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
791839,HILLESLEY - HILLESLEY,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
791839,HILLESLEY - HILLESLEY,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
791839,HILLESLEY - HILLESLEY,2023-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
791839,HILLESLEY - HILLESLEY,2023-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.6
791839,HILLESLEY - HILLESLEY,2023-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.68
791839,HILLESLEY - HILLESLEY,2023-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.5
791839,HILLESLEY - HILLESLEY,2023-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
791839,HILLESLEY - HILLESLEY,2023-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
791839,HILLESLEY - HILLESLEY,2023-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
791839,HILLESLEY - HILLESLEY,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
791839,HILLESLEY - HILLESLEY,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
791839,HILLESLEY - HILLESLEY,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.43
791839,HILLESLEY - HILLESLEY,2023-03-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
791839,HILLESLEY - HILLESLEY,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
791839,HILLESLEY - HILLESLEY,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
791839,HILLESLEY - HILLESLEY,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.28
791839,HILLESLEY - HILLESLEY,2023-03-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-03-28T17:00:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
791839,HILLESLEY - HILLESLEY,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
791839,HILLESLEY - HILLESLEY,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
791839,HILLESLEY - HILLESLEY,2023-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
791839,HILLESLEY - HILLESLEY,2023-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.68
791839,HILLESLEY - HILLESLEY,2023-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.74
791839,HILLESLEY - HILLESLEY,2023-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.7
791839,HILLESLEY - HILLESLEY,2023-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
791839,HILLESLEY - HILLESLEY,2023-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
791839,HILLESLEY - HILLESLEY,2023-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
