Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
791839,HILLESLEY - HILLESLEY,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
791839,HILLESLEY - HILLESLEY,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.18
791839,HILLESLEY - HILLESLEY,2023-03-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
791839,HILLESLEY - HILLESLEY,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
791839,HILLESLEY - HILLESLEY,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.25
791839,HILLESLEY - HILLESLEY,2023-03-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-03-28T16:50:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
791839,HILLESLEY - HILLESLEY,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
791839,HILLESLEY - HILLESLEY,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
791839,HILLESLEY - HILLESLEY,2023-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
791839,HILLESLEY - HILLESLEY,2023-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
791839,HILLESLEY - HILLESLEY,2023-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.43
791839,HILLESLEY - HILLESLEY,2023-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
791839,HILLESLEY - HILLESLEY,2023-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
791839,HILLESLEY - HILLESLEY,2023-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
791839,HILLESLEY - HILLESLEY,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
791839,HILLESLEY - HILLESLEY,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.58
791839,HILLESLEY - HILLESLEY,2023-03-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
791839,HILLESLEY - HILLESLEY,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
791839,HILLESLEY - HILLESLEY,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.38
791839,HILLESLEY - HILLESLEY,2023-03-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-03-28T16:40:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
791839,HILLESLEY - HILLESLEY,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
791839,HILLESLEY - HILLESLEY,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
791839,HILLESLEY - HILLESLEY,2023-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
791839,HILLESLEY - HILLESLEY,2023-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
791839,HILLESLEY - HILLESLEY,2023-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
791839,HILLESLEY - HILLESLEY,2023-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.96
791839,HILLESLEY - HILLESLEY,2023-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
791839,HILLESLEY - HILLESLEY,2023-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
791839,HILLESLEY - HILLESLEY,2023-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
791839,HILLESLEY - HILLESLEY,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
791839,HILLESLEY - HILLESLEY,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.55
791839,HILLESLEY - HILLESLEY,2023-03-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
791839,HILLESLEY - HILLESLEY,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
791839,HILLESLEY - HILLESLEY,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.34
791839,HILLESLEY - HILLESLEY,2023-03-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-03-28T16:30:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
791839,HILLESLEY - HILLESLEY,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
791839,HILLESLEY - HILLESLEY,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
791839,HILLESLEY - HILLESLEY,2023-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
791839,HILLESLEY - HILLESLEY,2023-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
791839,HILLESLEY - HILLESLEY,2023-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
791839,HILLESLEY - HILLESLEY,2023-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.89
791839,HILLESLEY - HILLESLEY,2023-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
791839,HILLESLEY - HILLESLEY,2023-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
791839,HILLESLEY - HILLESLEY,2023-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
791839,HILLESLEY - HILLESLEY,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
791839,HILLESLEY - HILLESLEY,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.68
791839,HILLESLEY - HILLESLEY,2023-03-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
791839,HILLESLEY - HILLESLEY,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
791839,HILLESLEY - HILLESLEY,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
791839,HILLESLEY - HILLESLEY,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.6
791839,HILLESLEY - HILLESLEY,2023-03-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-03-28T16:20:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
791839,HILLESLEY - HILLESLEY,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
791839,HILLESLEY - HILLESLEY,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
791839,HILLESLEY - HILLESLEY,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
791839,HILLESLEY - HILLESLEY,2023-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
791839,HILLESLEY - HILLESLEY,2023-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.68
791839,HILLESLEY - HILLESLEY,2023-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
791839,HILLESLEY - HILLESLEY,2023-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.28
791839,HILLESLEY - HILLESLEY,2023-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
791839,HILLESLEY - HILLESLEY,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
791839,HILLESLEY - HILLESLEY,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.47
791839,HILLESLEY - HILLESLEY,2023-03-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
791839,HILLESLEY - HILLESLEY,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
791839,HILLESLEY - HILLESLEY,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
791839,HILLESLEY - HILLESLEY,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.81
791839,HILLESLEY - HILLESLEY,2023-03-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-03-28T16:10:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
791839,HILLESLEY - HILLESLEY,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
791839,HILLESLEY - HILLESLEY,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
791839,HILLESLEY - HILLESLEY,2023-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
791839,HILLESLEY - HILLESLEY,2023-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.46
791839,HILLESLEY - HILLESLEY,2023-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
791839,HILLESLEY - HILLESLEY,2023-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.28
791839,HILLESLEY - HILLESLEY,2023-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
791839,HILLESLEY - HILLESLEY,2023-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
791839,HILLESLEY - HILLESLEY,2023-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
791839,HILLESLEY - HILLESLEY,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
791839,HILLESLEY - HILLESLEY,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.44
791839,HILLESLEY - HILLESLEY,2023-03-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
791839,HILLESLEY - HILLESLEY,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
791839,HILLESLEY - HILLESLEY,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
791839,HILLESLEY - HILLESLEY,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
791839,HILLESLEY - HILLESLEY,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.87
791839,HILLESLEY - HILLESLEY,2023-03-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-03-28T15:50:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
791839,HILLESLEY - HILLESLEY,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
791839,HILLESLEY - HILLESLEY,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
791839,HILLESLEY - HILLESLEY,2023-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
791839,HILLESLEY - HILLESLEY,2023-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
791839,HILLESLEY - HILLESLEY,2023-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.16
791839,HILLESLEY - HILLESLEY,2023-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.32
791839,HILLESLEY - HILLESLEY,2023-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
791839,HILLESLEY - HILLESLEY,2023-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
791839,HILLESLEY - HILLESLEY,2023-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
791839,HILLESLEY - HILLESLEY,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
791839,HILLESLEY - HILLESLEY,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
791839,HILLESLEY - HILLESLEY,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.22
791839,HILLESLEY - HILLESLEY,2023-03-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
791839,HILLESLEY - HILLESLEY,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
791839,HILLESLEY - HILLESLEY,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
791839,HILLESLEY - HILLESLEY,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.31
791839,HILLESLEY - HILLESLEY,2023-03-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-03-28T15:40:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
791839,HILLESLEY - HILLESLEY,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
791839,HILLESLEY - HILLESLEY,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
791839,HILLESLEY - HILLESLEY,2023-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
791839,HILLESLEY - HILLESLEY,2023-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
791839,HILLESLEY - HILLESLEY,2023-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.74
791839,HILLESLEY - HILLESLEY,2023-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.54
791839,HILLESLEY - HILLESLEY,2023-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
791839,HILLESLEY - HILLESLEY,2023-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
791839,HILLESLEY - HILLESLEY,2023-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
791839,HILLESLEY - HILLESLEY,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
791839,HILLESLEY - HILLESLEY,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.54
791839,HILLESLEY - HILLESLEY,2023-03-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
791839,HILLESLEY - HILLESLEY,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
791839,HILLESLEY - HILLESLEY,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
791839,HILLESLEY - HILLESLEY,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.02
791839,HILLESLEY - HILLESLEY,2023-03-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-03-28T15:30:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
791839,HILLESLEY - HILLESLEY,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
791839,HILLESLEY - HILLESLEY,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
791839,HILLESLEY - HILLESLEY,2023-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
791839,HILLESLEY - HILLESLEY,2023-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.88
791839,HILLESLEY - HILLESLEY,2023-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.93
791839,HILLESLEY - HILLESLEY,2023-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.56
791839,HILLESLEY - HILLESLEY,2023-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
791839,HILLESLEY - HILLESLEY,2023-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
791839,HILLESLEY - HILLESLEY,2023-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
791839,HILLESLEY - HILLESLEY,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
791839,HILLESLEY - HILLESLEY,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.0
791839,HILLESLEY - HILLESLEY,2023-03-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
791839,HILLESLEY - HILLESLEY,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
791839,HILLESLEY - HILLESLEY,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
791839,HILLESLEY - HILLESLEY,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.53
791839,HILLESLEY - HILLESLEY,2023-03-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-03-28T15:20:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
791839,HILLESLEY - HILLESLEY,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
791839,HILLESLEY - HILLESLEY,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
791839,HILLESLEY - HILLESLEY,2023-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
791839,HILLESLEY - HILLESLEY,2023-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
791839,HILLESLEY - HILLESLEY,2023-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
791839,HILLESLEY - HILLESLEY,2023-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.52
791839,HILLESLEY - HILLESLEY,2023-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
791839,HILLESLEY - HILLESLEY,2023-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
791839,HILLESLEY - HILLESLEY,2023-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
791839,HILLESLEY - HILLESLEY,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
791839,HILLESLEY - HILLESLEY,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
791839,HILLESLEY - HILLESLEY,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.7
791839,HILLESLEY - HILLESLEY,2023-03-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
791839,HILLESLEY - HILLESLEY,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
791839,HILLESLEY - HILLESLEY,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.02
791839,HILLESLEY - HILLESLEY,2023-03-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-28T15:10:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
791839,HILLESLEY - HILLESLEY,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
791839,HILLESLEY - HILLESLEY,2023-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
791839,HILLESLEY - HILLESLEY,2023-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
791839,HILLESLEY - HILLESLEY,2023-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.02
791839,HILLESLEY - HILLESLEY,2023-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
791839,HILLESLEY - HILLESLEY,2023-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.73
791839,HILLESLEY - HILLESLEY,2023-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
791839,HILLESLEY - HILLESLEY,2023-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
791839,HILLESLEY - HILLESLEY,2023-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
791839,HILLESLEY - HILLESLEY,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
791839,HILLESLEY - HILLESLEY,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
791839,HILLESLEY - HILLESLEY,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.64
791839,HILLESLEY - HILLESLEY,2023-03-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
791839,HILLESLEY - HILLESLEY,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
791839,HILLESLEY - HILLESLEY,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
791839,HILLESLEY - HILLESLEY,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.95
791839,HILLESLEY - HILLESLEY,2023-03-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-03-28T15:00:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
791839,HILLESLEY - HILLESLEY,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
791839,HILLESLEY - HILLESLEY,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
791839,HILLESLEY - HILLESLEY,2023-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
791839,HILLESLEY - HILLESLEY,2023-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.84
791839,HILLESLEY - HILLESLEY,2023-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
791839,HILLESLEY - HILLESLEY,2023-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.6
791839,HILLESLEY - HILLESLEY,2023-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
791839,HILLESLEY - HILLESLEY,2023-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
791839,HILLESLEY - HILLESLEY,2023-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
791839,HILLESLEY - HILLESLEY,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
791839,HILLESLEY - HILLESLEY,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
791839,HILLESLEY - HILLESLEY,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.44
791839,HILLESLEY - HILLESLEY,2023-03-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
791839,HILLESLEY - HILLESLEY,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
791839,HILLESLEY - HILLESLEY,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
791839,HILLESLEY - HILLESLEY,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.51
791839,HILLESLEY - HILLESLEY,2023-03-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-03-28T14:50:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
791839,HILLESLEY - HILLESLEY,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
791839,HILLESLEY - HILLESLEY,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
791839,HILLESLEY - HILLESLEY,2023-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
791839,HILLESLEY - HILLESLEY,2023-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
791839,HILLESLEY - HILLESLEY,2023-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.88
791839,HILLESLEY - HILLESLEY,2023-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
791839,HILLESLEY - HILLESLEY,2023-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.95
791839,HILLESLEY - HILLESLEY,2023-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
791839,HILLESLEY - HILLESLEY,2023-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
791839,HILLESLEY - HILLESLEY,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
791839,HILLESLEY - HILLESLEY,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
791839,HILLESLEY - HILLESLEY,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
791839,HILLESLEY - HILLESLEY,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.77
791839,HILLESLEY - HILLESLEY,2023-03-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-03-28T14:40:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
791839,HILLESLEY - HILLESLEY,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
791839,HILLESLEY - HILLESLEY,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
791839,HILLESLEY - HILLESLEY,2023-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
791839,HILLESLEY - HILLESLEY,2023-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
791839,HILLESLEY - HILLESLEY,2023-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.02
791839,HILLESLEY - HILLESLEY,2023-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
791839,HILLESLEY - HILLESLEY,2023-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.94
791839,HILLESLEY - HILLESLEY,2023-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
791839,HILLESLEY - HILLESLEY,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
791839,HILLESLEY - HILLESLEY,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.08
791839,HILLESLEY - HILLESLEY,2023-03-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
791839,HILLESLEY - HILLESLEY,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
791839,HILLESLEY - HILLESLEY,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.86
791839,HILLESLEY - HILLESLEY,2023-03-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-03-28T14:30:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
791839,HILLESLEY - HILLESLEY,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
