Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-28T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
791839,HILLESLEY - HILLESLEY,2023-03-28T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.62
791839,HILLESLEY - HILLESLEY,2023-03-28T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-28T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-03-28T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-03-28T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-03-28T04:20:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
791839,HILLESLEY - HILLESLEY,2023-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
791839,HILLESLEY - HILLESLEY,2023-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
791839,HILLESLEY - HILLESLEY,2023-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.97
791839,HILLESLEY - HILLESLEY,2023-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
791839,HILLESLEY - HILLESLEY,2023-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.47
791839,HILLESLEY - HILLESLEY,2023-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
791839,HILLESLEY - HILLESLEY,2023-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-03-28T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-03-28T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-28T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-03-28T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
791839,HILLESLEY - HILLESLEY,2023-03-28T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
791839,HILLESLEY - HILLESLEY,2023-03-28T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.35
791839,HILLESLEY - HILLESLEY,2023-03-28T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-03-28T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-03-28T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-03-28T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-03-28T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-03-28T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-28T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-03-28T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
791839,HILLESLEY - HILLESLEY,2023-03-28T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
791839,HILLESLEY - HILLESLEY,2023-03-28T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.29
791839,HILLESLEY - HILLESLEY,2023-03-28T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-03-28T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-03-28T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-03-28T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-03-28T04:10:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
791839,HILLESLEY - HILLESLEY,2023-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
791839,HILLESLEY - HILLESLEY,2023-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
791839,HILLESLEY - HILLESLEY,2023-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
791839,HILLESLEY - HILLESLEY,2023-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.78
791839,HILLESLEY - HILLESLEY,2023-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
791839,HILLESLEY - HILLESLEY,2023-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.63
791839,HILLESLEY - HILLESLEY,2023-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
791839,HILLESLEY - HILLESLEY,2023-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-03-28T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-03-28T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-28T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-03-28T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
791839,HILLESLEY - HILLESLEY,2023-03-28T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
791839,HILLESLEY - HILLESLEY,2023-03-28T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.38
791839,HILLESLEY - HILLESLEY,2023-03-28T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-28T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-03-28T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-03-28T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-03-28T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-28T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-28T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-28T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
791839,HILLESLEY - HILLESLEY,2023-03-28T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
791839,HILLESLEY - HILLESLEY,2023-03-28T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.7
791839,HILLESLEY - HILLESLEY,2023-03-28T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-03-28T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-03-28T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-03-28T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-03-28T04:00:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
791839,HILLESLEY - HILLESLEY,2023-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
791839,HILLESLEY - HILLESLEY,2023-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
791839,HILLESLEY - HILLESLEY,2023-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
791839,HILLESLEY - HILLESLEY,2023-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.1
791839,HILLESLEY - HILLESLEY,2023-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
791839,HILLESLEY - HILLESLEY,2023-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.08
791839,HILLESLEY - HILLESLEY,2023-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-03-28T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-03-28T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-28T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-03-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
791839,HILLESLEY - HILLESLEY,2023-03-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
791839,HILLESLEY - HILLESLEY,2023-03-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.93
791839,HILLESLEY - HILLESLEY,2023-03-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-03-28T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-03-28T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-03-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-03-28T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-03-28T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-28T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-03-28T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
791839,HILLESLEY - HILLESLEY,2023-03-28T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
791839,HILLESLEY - HILLESLEY,2023-03-28T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.44
791839,HILLESLEY - HILLESLEY,2023-03-28T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-03-28T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-03-28T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-03-28T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-03-28T03:50:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
791839,HILLESLEY - HILLESLEY,2023-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
791839,HILLESLEY - HILLESLEY,2023-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
791839,HILLESLEY - HILLESLEY,2023-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
791839,HILLESLEY - HILLESLEY,2023-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
791839,HILLESLEY - HILLESLEY,2023-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.24
791839,HILLESLEY - HILLESLEY,2023-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
791839,HILLESLEY - HILLESLEY,2023-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.37
791839,HILLESLEY - HILLESLEY,2023-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
791839,HILLESLEY - HILLESLEY,2023-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-03-28T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-28T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-28T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-03-28T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
791839,HILLESLEY - HILLESLEY,2023-03-28T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
791839,HILLESLEY - HILLESLEY,2023-03-28T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.8
791839,HILLESLEY - HILLESLEY,2023-03-28T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-03-28T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-03-28T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-03-28T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-03-28T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-03-28T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-28T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-03-28T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
791839,HILLESLEY - HILLESLEY,2023-03-28T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
791839,HILLESLEY - HILLESLEY,2023-03-28T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.75
791839,HILLESLEY - HILLESLEY,2023-03-28T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-03-28T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-03-28T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-03-28T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-03-28T03:40:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
791839,HILLESLEY - HILLESLEY,2023-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
791839,HILLESLEY - HILLESLEY,2023-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
791839,HILLESLEY - HILLESLEY,2023-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
791839,HILLESLEY - HILLESLEY,2023-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
791839,HILLESLEY - HILLESLEY,2023-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
791839,HILLESLEY - HILLESLEY,2023-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.85
791839,HILLESLEY - HILLESLEY,2023-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.2
791839,HILLESLEY - HILLESLEY,2023-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.55
791839,HILLESLEY - HILLESLEY,2023-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
791839,HILLESLEY - HILLESLEY,2023-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-03-28T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-28T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-28T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-03-28T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
791839,HILLESLEY - HILLESLEY,2023-03-28T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
791839,HILLESLEY - HILLESLEY,2023-03-28T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.04
791839,HILLESLEY - HILLESLEY,2023-03-28T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-03-28T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-03-28T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-03-28T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-03-28T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-03-28T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-03-28T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-03-28T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
791839,HILLESLEY - HILLESLEY,2023-03-28T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
791839,HILLESLEY - HILLESLEY,2023-03-28T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.9
791839,HILLESLEY - HILLESLEY,2023-03-28T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-03-28T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-03-28T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-03-28T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-03-28T03:30:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
791839,HILLESLEY - HILLESLEY,2023-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
791839,HILLESLEY - HILLESLEY,2023-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
791839,HILLESLEY - HILLESLEY,2023-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
791839,HILLESLEY - HILLESLEY,2023-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
791839,HILLESLEY - HILLESLEY,2023-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
791839,HILLESLEY - HILLESLEY,2023-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.03
791839,HILLESLEY - HILLESLEY,2023-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
791839,HILLESLEY - HILLESLEY,2023-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.94
791839,HILLESLEY - HILLESLEY,2023-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
791839,HILLESLEY - HILLESLEY,2023-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-03-28T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-28T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-28T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-03-28T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
791839,HILLESLEY - HILLESLEY,2023-03-28T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
791839,HILLESLEY - HILLESLEY,2023-03-28T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.96
791839,HILLESLEY - HILLESLEY,2023-03-28T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-03-28T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-03-28T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-03-28T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-03-28T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-03-28T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-03-28T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-03-28T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
791839,HILLESLEY - HILLESLEY,2023-03-28T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
791839,HILLESLEY - HILLESLEY,2023-03-28T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.87
791839,HILLESLEY - HILLESLEY,2023-03-28T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-03-28T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-03-28T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-03-28T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-03-28T03:20:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
791839,HILLESLEY - HILLESLEY,2023-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
791839,HILLESLEY - HILLESLEY,2023-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
791839,HILLESLEY - HILLESLEY,2023-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
791839,HILLESLEY - HILLESLEY,2023-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
791839,HILLESLEY - HILLESLEY,2023-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.61
791839,HILLESLEY - HILLESLEY,2023-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
791839,HILLESLEY - HILLESLEY,2023-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.83
791839,HILLESLEY - HILLESLEY,2023-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
791839,HILLESLEY - HILLESLEY,2023-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-03-28T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-03-28T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-28T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-03-28T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
791839,HILLESLEY - HILLESLEY,2023-03-28T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
791839,HILLESLEY - HILLESLEY,2023-03-28T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.05
791839,HILLESLEY - HILLESLEY,2023-03-28T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-03-28T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-03-28T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-03-28T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-03-28T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-03-28T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-28T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-03-28T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
791839,HILLESLEY - HILLESLEY,2023-03-28T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
791839,HILLESLEY - HILLESLEY,2023-03-28T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-28T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-03-28T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-03-28T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-28T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-03-28T03:10:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
791839,HILLESLEY - HILLESLEY,2023-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
791839,HILLESLEY - HILLESLEY,2023-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
791839,HILLESLEY - HILLESLEY,2023-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
791839,HILLESLEY - HILLESLEY,2023-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
791839,HILLESLEY - HILLESLEY,2023-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.29
791839,HILLESLEY - HILLESLEY,2023-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
791839,HILLESLEY - HILLESLEY,2023-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.95
791839,HILLESLEY - HILLESLEY,2023-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
791839,HILLESLEY - HILLESLEY,2023-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-03-28T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-03-28T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-28T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-03-28T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
791839,HILLESLEY - HILLESLEY,2023-03-28T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
791839,HILLESLEY - HILLESLEY,2023-03-28T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.06
791839,HILLESLEY - HILLESLEY,2023-03-28T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-03-28T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-03-28T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-03-28T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-03-28T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-03-28T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-03-28T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-03-28T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
791839,HILLESLEY - HILLESLEY,2023-03-28T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
791839,HILLESLEY - HILLESLEY,2023-03-28T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-28T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-03-28T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-03-28T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-03-28T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-03-28T03:00:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
791839,HILLESLEY - HILLESLEY,2023-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
791839,HILLESLEY - HILLESLEY,2023-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
791839,HILLESLEY - HILLESLEY,2023-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
791839,HILLESLEY - HILLESLEY,2023-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.21
791839,HILLESLEY - HILLESLEY,2023-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
791839,HILLESLEY - HILLESLEY,2023-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.56
791839,HILLESLEY - HILLESLEY,2023-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
791839,HILLESLEY - HILLESLEY,2023-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-03-28T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-03-28T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-28T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-03-28T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
791839,HILLESLEY - HILLESLEY,2023-03-28T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
791839,HILLESLEY - HILLESLEY,2023-03-28T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.69
791839,HILLESLEY - HILLESLEY,2023-03-28T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-03-28T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-03-28T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-03-28T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-03-28T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-03-28T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-03-28T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-03-28T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
791839,HILLESLEY - HILLESLEY,2023-03-28T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
791839,HILLESLEY - HILLESLEY,2023-03-28T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.55
791839,HILLESLEY - HILLESLEY,2023-03-28T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-03-28T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-03-28T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-03-28T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-03-28T02:50:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
791839,HILLESLEY - HILLESLEY,2023-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
791839,HILLESLEY - HILLESLEY,2023-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
791839,HILLESLEY - HILLESLEY,2023-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
791839,HILLESLEY - HILLESLEY,2023-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
791839,HILLESLEY - HILLESLEY,2023-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.91
791839,HILLESLEY - HILLESLEY,2023-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
791839,HILLESLEY - HILLESLEY,2023-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.24
791839,HILLESLEY - HILLESLEY,2023-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
791839,HILLESLEY - HILLESLEY,2023-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-03-28T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-03-28T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-28T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-03-28T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
791839,HILLESLEY - HILLESLEY,2023-03-28T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
791839,HILLESLEY - HILLESLEY,2023-03-28T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.78
791839,HILLESLEY - HILLESLEY,2023-03-28T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-03-28T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-03-28T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-03-28T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-03-28T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
791839,HILLESLEY - HILLESLEY,2023-03-28T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-28T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-03-28T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
791839,HILLESLEY - HILLESLEY,2023-03-28T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
791839,HILLESLEY - HILLESLEY,2023-03-28T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-28T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-03-28T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-03-28T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-03-28T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-03-28T02:40:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
791839,HILLESLEY - HILLESLEY,2023-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
791839,HILLESLEY - HILLESLEY,2023-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
791839,HILLESLEY - HILLESLEY,2023-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
791839,HILLESLEY - HILLESLEY,2023-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.99
791839,HILLESLEY - HILLESLEY,2023-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.58
791839,HILLESLEY - HILLESLEY,2023-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.28
791839,HILLESLEY - HILLESLEY,2023-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-03-28T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-28T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-28T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-03-28T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
791839,HILLESLEY - HILLESLEY,2023-03-28T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
791839,HILLESLEY - HILLESLEY,2023-03-28T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.62
791839,HILLESLEY - HILLESLEY,2023-03-28T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-03-28T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-03-28T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-03-28T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-03-28T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-03-28T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-28T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-03-28T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
791839,HILLESLEY - HILLESLEY,2023-03-28T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
791839,HILLESLEY - HILLESLEY,2023-03-28T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.45
791839,HILLESLEY - HILLESLEY,2023-03-28T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-03-28T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-03-28T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-28T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-03-28T02:30:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
791839,HILLESLEY - HILLESLEY,2023-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
791839,HILLESLEY - HILLESLEY,2023-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
791839,HILLESLEY - HILLESLEY,2023-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
791839,HILLESLEY - HILLESLEY,2023-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.64
791839,HILLESLEY - HILLESLEY,2023-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
791839,HILLESLEY - HILLESLEY,2023-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.07
791839,HILLESLEY - HILLESLEY,2023-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-28T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-28T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-28T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-03-28T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
791839,HILLESLEY - HILLESLEY,2023-03-28T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
791839,HILLESLEY - HILLESLEY,2023-03-28T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.35
791839,HILLESLEY - HILLESLEY,2023-03-28T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-03-28T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-03-28T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-03-28T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-03-28T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-03-28T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-03-28T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-03-28T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
791839,HILLESLEY - HILLESLEY,2023-03-28T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
791839,HILLESLEY - HILLESLEY,2023-03-28T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.43
791839,HILLESLEY - HILLESLEY,2023-03-28T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-03-28T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-03-28T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-03-28T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-03-28T02:20:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
791839,HILLESLEY - HILLESLEY,2023-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
791839,HILLESLEY - HILLESLEY,2023-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
791839,HILLESLEY - HILLESLEY,2023-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
791839,HILLESLEY - HILLESLEY,2023-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
791839,HILLESLEY - HILLESLEY,2023-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
791839,HILLESLEY - HILLESLEY,2023-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.78
791839,HILLESLEY - HILLESLEY,2023-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-03-28T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-28T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-28T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-03-28T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
791839,HILLESLEY - HILLESLEY,2023-03-28T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
791839,HILLESLEY - HILLESLEY,2023-03-28T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.26
791839,HILLESLEY - HILLESLEY,2023-03-28T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-03-28T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-03-28T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-03-28T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-03-28T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-03-28T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-03-28T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-03-28T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
791839,HILLESLEY - HILLESLEY,2023-03-28T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
791839,HILLESLEY - HILLESLEY,2023-03-28T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-28T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-03-28T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-03-28T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-03-28T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-03-28T02:10:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
791839,HILLESLEY - HILLESLEY,2023-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
791839,HILLESLEY - HILLESLEY,2023-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
791839,HILLESLEY - HILLESLEY,2023-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
791839,HILLESLEY - HILLESLEY,2023-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.22
791839,HILLESLEY - HILLESLEY,2023-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.19
791839,HILLESLEY - HILLESLEY,2023-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.74
791839,HILLESLEY - HILLESLEY,2023-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-03-28T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-03-28T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-28T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
