Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-28T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
791839,HILLESLEY - HILLESLEY,2023-03-28T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
791839,HILLESLEY - HILLESLEY,2023-03-28T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.86
791839,HILLESLEY - HILLESLEY,2023-03-28T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-03-28T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-03-28T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-03-28T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-03-28T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-03-28T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-03-28T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-03-28T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
791839,HILLESLEY - HILLESLEY,2023-03-28T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
791839,HILLESLEY - HILLESLEY,2023-03-28T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-28T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-03-28T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-03-28T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-03-28T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-03-28T02:00:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
791839,HILLESLEY - HILLESLEY,2023-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
791839,HILLESLEY - HILLESLEY,2023-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
791839,HILLESLEY - HILLESLEY,2023-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
791839,HILLESLEY - HILLESLEY,2023-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.18
791839,HILLESLEY - HILLESLEY,2023-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
791839,HILLESLEY - HILLESLEY,2023-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.34
791839,HILLESLEY - HILLESLEY,2023-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-03-28T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-03-28T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-28T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
791839,HILLESLEY - HILLESLEY,2023-03-28T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
791839,HILLESLEY - HILLESLEY,2023-03-28T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
791839,HILLESLEY - HILLESLEY,2023-03-28T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.47
791839,HILLESLEY - HILLESLEY,2023-03-28T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-03-28T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-03-28T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-03-28T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-03-28T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-03-28T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-28T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-28T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
791839,HILLESLEY - HILLESLEY,2023-03-28T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
791839,HILLESLEY - HILLESLEY,2023-03-28T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.43
791839,HILLESLEY - HILLESLEY,2023-03-28T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-03-28T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-03-28T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-03-28T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-03-28T01:50:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
791839,HILLESLEY - HILLESLEY,2023-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
791839,HILLESLEY - HILLESLEY,2023-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
791839,HILLESLEY - HILLESLEY,2023-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
791839,HILLESLEY - HILLESLEY,2023-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.77
791839,HILLESLEY - HILLESLEY,2023-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
791839,HILLESLEY - HILLESLEY,2023-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.9
791839,HILLESLEY - HILLESLEY,2023-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-03-28T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-03-28T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-28T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
791839,HILLESLEY - HILLESLEY,2023-03-28T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
791839,HILLESLEY - HILLESLEY,2023-03-28T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
791839,HILLESLEY - HILLESLEY,2023-03-28T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.33
791839,HILLESLEY - HILLESLEY,2023-03-28T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-03-28T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-03-28T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-03-28T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-03-28T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-03-28T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-28T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-03-28T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
791839,HILLESLEY - HILLESLEY,2023-03-28T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
791839,HILLESLEY - HILLESLEY,2023-03-28T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.46
791839,HILLESLEY - HILLESLEY,2023-03-28T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-03-28T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-03-28T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-03-28T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-03-28T01:40:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
791839,HILLESLEY - HILLESLEY,2023-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
791839,HILLESLEY - HILLESLEY,2023-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
791839,HILLESLEY - HILLESLEY,2023-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
791839,HILLESLEY - HILLESLEY,2023-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.91
791839,HILLESLEY - HILLESLEY,2023-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
791839,HILLESLEY - HILLESLEY,2023-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.79
791839,HILLESLEY - HILLESLEY,2023-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-03-28T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-28T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-28T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-03-28T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
791839,HILLESLEY - HILLESLEY,2023-03-28T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
791839,HILLESLEY - HILLESLEY,2023-03-28T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.33
791839,HILLESLEY - HILLESLEY,2023-03-28T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-03-28T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-03-28T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-03-28T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-03-28T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-03-28T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-03-28T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-03-28T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
791839,HILLESLEY - HILLESLEY,2023-03-28T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
791839,HILLESLEY - HILLESLEY,2023-03-28T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.36
791839,HILLESLEY - HILLESLEY,2023-03-28T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-03-28T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-03-28T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-28T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-03-28T01:30:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
791839,HILLESLEY - HILLESLEY,2023-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
791839,HILLESLEY - HILLESLEY,2023-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
791839,HILLESLEY - HILLESLEY,2023-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
791839,HILLESLEY - HILLESLEY,2023-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
791839,HILLESLEY - HILLESLEY,2023-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.69
791839,HILLESLEY - HILLESLEY,2023-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-03-28T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-28T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-28T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-03-28T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
791839,HILLESLEY - HILLESLEY,2023-03-28T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
791839,HILLESLEY - HILLESLEY,2023-03-28T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.13
791839,HILLESLEY - HILLESLEY,2023-03-28T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-03-28T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-03-28T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-03-28T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-03-28T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-03-28T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-28T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-03-28T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
791839,HILLESLEY - HILLESLEY,2023-03-28T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
791839,HILLESLEY - HILLESLEY,2023-03-28T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.49
791839,HILLESLEY - HILLESLEY,2023-03-28T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-03-28T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-03-28T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-03-28T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-03-28T01:20:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
791839,HILLESLEY - HILLESLEY,2023-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
791839,HILLESLEY - HILLESLEY,2023-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
791839,HILLESLEY - HILLESLEY,2023-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
791839,HILLESLEY - HILLESLEY,2023-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.11
791839,HILLESLEY - HILLESLEY,2023-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.99
791839,HILLESLEY - HILLESLEY,2023-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.62
791839,HILLESLEY - HILLESLEY,2023-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-03-28T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-03-28T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-03-28T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
791839,HILLESLEY - HILLESLEY,2023-03-28T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
791839,HILLESLEY - HILLESLEY,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.45
791839,HILLESLEY - HILLESLEY,2023-03-28T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-03-28T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-03-28T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-03-28T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-03-28T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-28T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-03-28T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
791839,HILLESLEY - HILLESLEY,2023-03-28T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
791839,HILLESLEY - HILLESLEY,2023-03-28T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-28T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-03-28T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-03-28T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-03-28T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-03-28T01:10:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
791839,HILLESLEY - HILLESLEY,2023-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
791839,HILLESLEY - HILLESLEY,2023-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
791839,HILLESLEY - HILLESLEY,2023-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
791839,HILLESLEY - HILLESLEY,2023-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.46
791839,HILLESLEY - HILLESLEY,2023-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
791839,HILLESLEY - HILLESLEY,2023-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.44
791839,HILLESLEY - HILLESLEY,2023-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
791839,HILLESLEY - HILLESLEY,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
791839,HILLESLEY - HILLESLEY,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.28
791839,HILLESLEY - HILLESLEY,2023-03-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-03-28T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-03-28T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-28T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-03-28T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
791839,HILLESLEY - HILLESLEY,2023-03-28T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
791839,HILLESLEY - HILLESLEY,2023-03-28T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.5
791839,HILLESLEY - HILLESLEY,2023-03-28T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-03-28T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-03-28T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-03-28T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-03-28T01:00:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
791839,HILLESLEY - HILLESLEY,2023-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
791839,HILLESLEY - HILLESLEY,2023-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
791839,HILLESLEY - HILLESLEY,2023-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
791839,HILLESLEY - HILLESLEY,2023-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.27
791839,HILLESLEY - HILLESLEY,2023-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
791839,HILLESLEY - HILLESLEY,2023-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.78
791839,HILLESLEY - HILLESLEY,2023-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
791839,HILLESLEY - HILLESLEY,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
791839,HILLESLEY - HILLESLEY,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.95
791839,HILLESLEY - HILLESLEY,2023-03-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
791839,HILLESLEY - HILLESLEY,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
791839,HILLESLEY - HILLESLEY,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.43
791839,HILLESLEY - HILLESLEY,2023-03-28T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-03-28T00:50:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
791839,HILLESLEY - HILLESLEY,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
791839,HILLESLEY - HILLESLEY,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
791839,HILLESLEY - HILLESLEY,2023-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
791839,HILLESLEY - HILLESLEY,2023-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
791839,HILLESLEY - HILLESLEY,2023-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.37
791839,HILLESLEY - HILLESLEY,2023-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
791839,HILLESLEY - HILLESLEY,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
791839,HILLESLEY - HILLESLEY,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.95
791839,HILLESLEY - HILLESLEY,2023-03-28T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
791839,HILLESLEY - HILLESLEY,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
791839,HILLESLEY - HILLESLEY,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.99
791839,HILLESLEY - HILLESLEY,2023-03-28T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-03-28T00:40:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
791839,HILLESLEY - HILLESLEY,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
791839,HILLESLEY - HILLESLEY,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
791839,HILLESLEY - HILLESLEY,2023-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.5
791839,HILLESLEY - HILLESLEY,2023-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
791839,HILLESLEY - HILLESLEY,2023-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.94
791839,HILLESLEY - HILLESLEY,2023-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
791839,HILLESLEY - HILLESLEY,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
791839,HILLESLEY - HILLESLEY,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.62
791839,HILLESLEY - HILLESLEY,2023-03-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
791839,HILLESLEY - HILLESLEY,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
791839,HILLESLEY - HILLESLEY,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.86
791839,HILLESLEY - HILLESLEY,2023-03-28T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-03-28T00:30:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
791839,HILLESLEY - HILLESLEY,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
791839,HILLESLEY - HILLESLEY,2023-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
791839,HILLESLEY - HILLESLEY,2023-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.82
791839,HILLESLEY - HILLESLEY,2023-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.47
791839,HILLESLEY - HILLESLEY,2023-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.48
791839,HILLESLEY - HILLESLEY,2023-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
791839,HILLESLEY - HILLESLEY,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
791839,HILLESLEY - HILLESLEY,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.81
791839,HILLESLEY - HILLESLEY,2023-03-28T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
791839,HILLESLEY - HILLESLEY,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
791839,HILLESLEY - HILLESLEY,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.5
791839,HILLESLEY - HILLESLEY,2023-03-28T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-03-28T00:20:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
791839,HILLESLEY - HILLESLEY,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
791839,HILLESLEY - HILLESLEY,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
791839,HILLESLEY - HILLESLEY,2023-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.64
791839,HILLESLEY - HILLESLEY,2023-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
791839,HILLESLEY - HILLESLEY,2023-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.31
791839,HILLESLEY - HILLESLEY,2023-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
791839,HILLESLEY - HILLESLEY,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
791839,HILLESLEY - HILLESLEY,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.54
791839,HILLESLEY - HILLESLEY,2023-03-28T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
791839,HILLESLEY - HILLESLEY,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
791839,HILLESLEY - HILLESLEY,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.59
791839,HILLESLEY - HILLESLEY,2023-03-28T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-03-28T00:10:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
791839,HILLESLEY - HILLESLEY,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
791839,HILLESLEY - HILLESLEY,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
791839,HILLESLEY - HILLESLEY,2023-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
791839,HILLESLEY - HILLESLEY,2023-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
791839,HILLESLEY - HILLESLEY,2023-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.04
791839,HILLESLEY - HILLESLEY,2023-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.36
791839,HILLESLEY - HILLESLEY,2023-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.14
791839,HILLESLEY - HILLESLEY,2023-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
791839,HILLESLEY - HILLESLEY,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
791839,HILLESLEY - HILLESLEY,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.67
791839,HILLESLEY - HILLESLEY,2023-03-28T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
791839,HILLESLEY - HILLESLEY,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
791839,HILLESLEY - HILLESLEY,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
791839,HILLESLEY - HILLESLEY,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.84
791839,HILLESLEY - HILLESLEY,2023-03-28T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-03-28T00:00:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
791839,HILLESLEY - HILLESLEY,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
791839,HILLESLEY - HILLESLEY,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
791839,HILLESLEY - HILLESLEY,2023-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
791839,HILLESLEY - HILLESLEY,2023-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
791839,HILLESLEY - HILLESLEY,2023-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.95
791839,HILLESLEY - HILLESLEY,2023-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.79
791839,HILLESLEY - HILLESLEY,2023-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.51
791839,HILLESLEY - HILLESLEY,2023-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
791839,HILLESLEY - HILLESLEY,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
791839,HILLESLEY - HILLESLEY,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.99
791839,HILLESLEY - HILLESLEY,2023-03-29T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
791839,HILLESLEY - HILLESLEY,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
791839,HILLESLEY - HILLESLEY,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.83
791839,HILLESLEY - HILLESLEY,2023-03-29T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-03-29T23:50:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
791839,HILLESLEY - HILLESLEY,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
791839,HILLESLEY - HILLESLEY,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
791839,HILLESLEY - HILLESLEY,2023-03-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
