Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-03-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.82
791839,HILLESLEY - HILLESLEY,2023-03-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.73
791839,HILLESLEY - HILLESLEY,2023-03-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.56
791839,HILLESLEY - HILLESLEY,2023-03-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
791839,HILLESLEY - HILLESLEY,2023-03-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
791839,HILLESLEY - HILLESLEY,2023-03-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
791839,HILLESLEY - HILLESLEY,2023-03-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
791839,HILLESLEY - HILLESLEY,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
791839,HILLESLEY - HILLESLEY,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.35
791839,HILLESLEY - HILLESLEY,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
791839,HILLESLEY - HILLESLEY,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.71
791839,HILLESLEY - HILLESLEY,2023-03-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
791839,HILLESLEY - HILLESLEY,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
791839,HILLESLEY - HILLESLEY,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.18
791839,HILLESLEY - HILLESLEY,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.97
791839,HILLESLEY - HILLESLEY,2023-03-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
791839,HILLESLEY - HILLESLEY,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-03-29T16:50:00.000+00:00,transformer,,Temperature,C,16.7
791839,HILLESLEY - HILLESLEY,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
791839,HILLESLEY - HILLESLEY,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
791839,HILLESLEY - HILLESLEY,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
791839,HILLESLEY - HILLESLEY,2023-03-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
791839,HILLESLEY - HILLESLEY,2023-03-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
791839,HILLESLEY - HILLESLEY,2023-03-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-03-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.34
791839,HILLESLEY - HILLESLEY,2023-03-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.69
791839,HILLESLEY - HILLESLEY,2023-03-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.69
791839,HILLESLEY - HILLESLEY,2023-03-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
791839,HILLESLEY - HILLESLEY,2023-03-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
791839,HILLESLEY - HILLESLEY,2023-03-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
791839,HILLESLEY - HILLESLEY,2023-03-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
791839,HILLESLEY - HILLESLEY,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
791839,HILLESLEY - HILLESLEY,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
791839,HILLESLEY - HILLESLEY,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.26
791839,HILLESLEY - HILLESLEY,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
791839,HILLESLEY - HILLESLEY,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.77
791839,HILLESLEY - HILLESLEY,2023-03-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
791839,HILLESLEY - HILLESLEY,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
791839,HILLESLEY - HILLESLEY,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.2
791839,HILLESLEY - HILLESLEY,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.17
791839,HILLESLEY - HILLESLEY,2023-03-29T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
791839,HILLESLEY - HILLESLEY,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-03-29T16:40:00.000+00:00,transformer,,Temperature,C,16.6
791839,HILLESLEY - HILLESLEY,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
791839,HILLESLEY - HILLESLEY,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
791839,HILLESLEY - HILLESLEY,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
791839,HILLESLEY - HILLESLEY,2023-03-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
791839,HILLESLEY - HILLESLEY,2023-03-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
791839,HILLESLEY - HILLESLEY,2023-03-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-03-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.24
791839,HILLESLEY - HILLESLEY,2023-03-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.39
791839,HILLESLEY - HILLESLEY,2023-03-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.94
791839,HILLESLEY - HILLESLEY,2023-03-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
791839,HILLESLEY - HILLESLEY,2023-03-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
791839,HILLESLEY - HILLESLEY,2023-03-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
791839,HILLESLEY - HILLESLEY,2023-03-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
791839,HILLESLEY - HILLESLEY,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
791839,HILLESLEY - HILLESLEY,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
791839,HILLESLEY - HILLESLEY,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.18
791839,HILLESLEY - HILLESLEY,2023-03-29T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
791839,HILLESLEY - HILLESLEY,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
791839,HILLESLEY - HILLESLEY,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
791839,HILLESLEY - HILLESLEY,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.99
791839,HILLESLEY - HILLESLEY,2023-03-29T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-03-29T16:30:00.000+00:00,transformer,,Temperature,C,16.6
791839,HILLESLEY - HILLESLEY,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
791839,HILLESLEY - HILLESLEY,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
791839,HILLESLEY - HILLESLEY,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
791839,HILLESLEY - HILLESLEY,2023-03-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-03-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
791839,HILLESLEY - HILLESLEY,2023-03-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-03-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.84
791839,HILLESLEY - HILLESLEY,2023-03-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.02
791839,HILLESLEY - HILLESLEY,2023-03-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.16
791839,HILLESLEY - HILLESLEY,2023-03-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
791839,HILLESLEY - HILLESLEY,2023-03-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
791839,HILLESLEY - HILLESLEY,2023-03-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
791839,HILLESLEY - HILLESLEY,2023-03-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
791839,HILLESLEY - HILLESLEY,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
791839,HILLESLEY - HILLESLEY,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
791839,HILLESLEY - HILLESLEY,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.41
791839,HILLESLEY - HILLESLEY,2023-03-29T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
791839,HILLESLEY - HILLESLEY,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
791839,HILLESLEY - HILLESLEY,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-29T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
791839,HILLESLEY - HILLESLEY,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-03-29T16:20:00.000+00:00,transformer,,Temperature,C,16.6
791839,HILLESLEY - HILLESLEY,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
791839,HILLESLEY - HILLESLEY,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
791839,HILLESLEY - HILLESLEY,2023-03-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
791839,HILLESLEY - HILLESLEY,2023-03-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
791839,HILLESLEY - HILLESLEY,2023-03-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-03-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
791839,HILLESLEY - HILLESLEY,2023-03-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.29
791839,HILLESLEY - HILLESLEY,2023-03-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.82
791839,HILLESLEY - HILLESLEY,2023-03-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
791839,HILLESLEY - HILLESLEY,2023-03-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
791839,HILLESLEY - HILLESLEY,2023-03-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
791839,HILLESLEY - HILLESLEY,2023-03-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
791839,HILLESLEY - HILLESLEY,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
791839,HILLESLEY - HILLESLEY,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.29
791839,HILLESLEY - HILLESLEY,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
791839,HILLESLEY - HILLESLEY,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.13
791839,HILLESLEY - HILLESLEY,2023-03-29T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
791839,HILLESLEY - HILLESLEY,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
791839,HILLESLEY - HILLESLEY,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
791839,HILLESLEY - HILLESLEY,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.68
791839,HILLESLEY - HILLESLEY,2023-03-29T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-03-29T16:10:00.000+00:00,transformer,,Temperature,C,16.6
791839,HILLESLEY - HILLESLEY,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
791839,HILLESLEY - HILLESLEY,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
791839,HILLESLEY - HILLESLEY,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
791839,HILLESLEY - HILLESLEY,2023-03-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-03-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
791839,HILLESLEY - HILLESLEY,2023-03-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-03-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
791839,HILLESLEY - HILLESLEY,2023-03-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.68
791839,HILLESLEY - HILLESLEY,2023-03-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.81
791839,HILLESLEY - HILLESLEY,2023-03-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
791839,HILLESLEY - HILLESLEY,2023-03-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
791839,HILLESLEY - HILLESLEY,2023-03-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
791839,HILLESLEY - HILLESLEY,2023-03-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
791839,HILLESLEY - HILLESLEY,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
791839,HILLESLEY - HILLESLEY,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
791839,HILLESLEY - HILLESLEY,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.04
791839,HILLESLEY - HILLESLEY,2023-03-29T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
791839,HILLESLEY - HILLESLEY,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
791839,HILLESLEY - HILLESLEY,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.46
791839,HILLESLEY - HILLESLEY,2023-03-29T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-03-29T16:00:00.000+00:00,transformer,,Temperature,C,16.6
791839,HILLESLEY - HILLESLEY,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
791839,HILLESLEY - HILLESLEY,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
791839,HILLESLEY - HILLESLEY,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
791839,HILLESLEY - HILLESLEY,2023-03-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
791839,HILLESLEY - HILLESLEY,2023-03-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
791839,HILLESLEY - HILLESLEY,2023-03-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-03-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
791839,HILLESLEY - HILLESLEY,2023-03-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
791839,HILLESLEY - HILLESLEY,2023-03-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.5
791839,HILLESLEY - HILLESLEY,2023-03-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-03-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-03-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-03-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
791839,HILLESLEY - HILLESLEY,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
791839,HILLESLEY - HILLESLEY,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
791839,HILLESLEY - HILLESLEY,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.52
791839,HILLESLEY - HILLESLEY,2023-03-29T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
791839,HILLESLEY - HILLESLEY,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
791839,HILLESLEY - HILLESLEY,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.85
791839,HILLESLEY - HILLESLEY,2023-03-29T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-29T15:50:00.000+00:00,transformer,,Temperature,C,16.7
791839,HILLESLEY - HILLESLEY,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
791839,HILLESLEY - HILLESLEY,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
791839,HILLESLEY - HILLESLEY,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
791839,HILLESLEY - HILLESLEY,2023-03-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-03-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
791839,HILLESLEY - HILLESLEY,2023-03-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-03-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.49
791839,HILLESLEY - HILLESLEY,2023-03-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.81
791839,HILLESLEY - HILLESLEY,2023-03-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.37
791839,HILLESLEY - HILLESLEY,2023-03-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
791839,HILLESLEY - HILLESLEY,2023-03-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
791839,HILLESLEY - HILLESLEY,2023-03-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
791839,HILLESLEY - HILLESLEY,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
791839,HILLESLEY - HILLESLEY,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
791839,HILLESLEY - HILLESLEY,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.61
791839,HILLESLEY - HILLESLEY,2023-03-29T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
791839,HILLESLEY - HILLESLEY,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
791839,HILLESLEY - HILLESLEY,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.08
791839,HILLESLEY - HILLESLEY,2023-03-29T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-03-29T15:40:00.000+00:00,transformer,,Temperature,C,16.7
791839,HILLESLEY - HILLESLEY,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
791839,HILLESLEY - HILLESLEY,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
791839,HILLESLEY - HILLESLEY,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
791839,HILLESLEY - HILLESLEY,2023-03-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
791839,HILLESLEY - HILLESLEY,2023-03-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-03-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
791839,HILLESLEY - HILLESLEY,2023-03-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
791839,HILLESLEY - HILLESLEY,2023-03-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.69
791839,HILLESLEY - HILLESLEY,2023-03-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
791839,HILLESLEY - HILLESLEY,2023-03-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-03-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-03-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
791839,HILLESLEY - HILLESLEY,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
791839,HILLESLEY - HILLESLEY,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
791839,HILLESLEY - HILLESLEY,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
791839,HILLESLEY - HILLESLEY,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.7
791839,HILLESLEY - HILLESLEY,2023-03-29T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
791839,HILLESLEY - HILLESLEY,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
791839,HILLESLEY - HILLESLEY,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.87
791839,HILLESLEY - HILLESLEY,2023-03-29T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-03-29T15:30:00.000+00:00,transformer,,Temperature,C,16.7
791839,HILLESLEY - HILLESLEY,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
791839,HILLESLEY - HILLESLEY,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
791839,HILLESLEY - HILLESLEY,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
791839,HILLESLEY - HILLESLEY,2023-03-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-03-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
791839,HILLESLEY - HILLESLEY,2023-03-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-03-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
791839,HILLESLEY - HILLESLEY,2023-03-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.35
791839,HILLESLEY - HILLESLEY,2023-03-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.58
791839,HILLESLEY - HILLESLEY,2023-03-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-03-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-03-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-03-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
791839,HILLESLEY - HILLESLEY,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
791839,HILLESLEY - HILLESLEY,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.71
791839,HILLESLEY - HILLESLEY,2023-03-29T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
791839,HILLESLEY - HILLESLEY,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
791839,HILLESLEY - HILLESLEY,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.58
791839,HILLESLEY - HILLESLEY,2023-03-29T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-03-29T15:20:00.000+00:00,transformer,,Temperature,C,16.6
791839,HILLESLEY - HILLESLEY,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
791839,HILLESLEY - HILLESLEY,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
791839,HILLESLEY - HILLESLEY,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
791839,HILLESLEY - HILLESLEY,2023-03-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
791839,HILLESLEY - HILLESLEY,2023-03-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-03-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-03-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.52
791839,HILLESLEY - HILLESLEY,2023-03-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.52
791839,HILLESLEY - HILLESLEY,2023-03-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.29
791839,HILLESLEY - HILLESLEY,2023-03-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-03-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-03-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
791839,HILLESLEY - HILLESLEY,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
791839,HILLESLEY - HILLESLEY,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
791839,HILLESLEY - HILLESLEY,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.13
791839,HILLESLEY - HILLESLEY,2023-03-29T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-03-29T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-03-29T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-03-29T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-03-29T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
791839,HILLESLEY - HILLESLEY,2023-03-29T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
791839,HILLESLEY - HILLESLEY,2023-03-29T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.85
791839,HILLESLEY - HILLESLEY,2023-03-29T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-03-29T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-03-29T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-03-29T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-03-29T15:10:00.000+00:00,transformer,,Temperature,C,16.6
791839,HILLESLEY - HILLESLEY,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
791839,HILLESLEY - HILLESLEY,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
791839,HILLESLEY - HILLESLEY,2023-03-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
791839,HILLESLEY - HILLESLEY,2023-03-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
791839,HILLESLEY - HILLESLEY,2023-03-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
791839,HILLESLEY - HILLESLEY,2023-03-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-03-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.49
791839,HILLESLEY - HILLESLEY,2023-03-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
791839,HILLESLEY - HILLESLEY,2023-03-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.98
791839,HILLESLEY - HILLESLEY,2023-03-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
791839,HILLESLEY - HILLESLEY,2023-03-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-03-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-03-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-03-29T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-29T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-29T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
791839,HILLESLEY - HILLESLEY,2023-03-29T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
791839,HILLESLEY - HILLESLEY,2023-03-29T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
791839,HILLESLEY - HILLESLEY,2023-03-29T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.06
791839,HILLESLEY - HILLESLEY,2023-03-29T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-03-29T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-03-29T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-03-29T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-03-29T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-03-29T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-29T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-03-29T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
791839,HILLESLEY - HILLESLEY,2023-03-29T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
791839,HILLESLEY - HILLESLEY,2023-03-29T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.23
791839,HILLESLEY - HILLESLEY,2023-03-29T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-03-29T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-03-29T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-03-29T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-03-29T15:00:00.000+00:00,transformer,,Temperature,C,16.6
791839,HILLESLEY - HILLESLEY,2023-03-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
791839,HILLESLEY - HILLESLEY,2023-03-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
791839,HILLESLEY - HILLESLEY,2023-03-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
791839,HILLESLEY - HILLESLEY,2023-03-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-03-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
791839,HILLESLEY - HILLESLEY,2023-03-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-03-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.22
791839,HILLESLEY - HILLESLEY,2023-03-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
791839,HILLESLEY - HILLESLEY,2023-03-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.29
791839,HILLESLEY - HILLESLEY,2023-03-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
791839,HILLESLEY - HILLESLEY,2023-03-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-03-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-03-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-03-29T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-03-29T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-29T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-03-29T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
791839,HILLESLEY - HILLESLEY,2023-03-29T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
791839,HILLESLEY - HILLESLEY,2023-03-29T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.03
791839,HILLESLEY - HILLESLEY,2023-03-29T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-03-29T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-03-29T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-03-29T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-03-29T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-03-29T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-29T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-03-29T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
791839,HILLESLEY - HILLESLEY,2023-03-29T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
791839,HILLESLEY - HILLESLEY,2023-03-29T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.76
791839,HILLESLEY - HILLESLEY,2023-03-29T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-03-29T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-03-29T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-03-29T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-03-29T14:50:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-03-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
791839,HILLESLEY - HILLESLEY,2023-03-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
791839,HILLESLEY - HILLESLEY,2023-03-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
791839,HILLESLEY - HILLESLEY,2023-03-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-03-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-03-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-03-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
791839,HILLESLEY - HILLESLEY,2023-03-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.24
791839,HILLESLEY - HILLESLEY,2023-03-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.79
791839,HILLESLEY - HILLESLEY,2023-03-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
791839,HILLESLEY - HILLESLEY,2023-03-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-03-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-03-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-03-29T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-03-29T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-29T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-03-29T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
791839,HILLESLEY - HILLESLEY,2023-03-29T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
791839,HILLESLEY - HILLESLEY,2023-03-29T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.46
791839,HILLESLEY - HILLESLEY,2023-03-29T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-03-29T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-03-29T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-03-29T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-03-29T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-03-29T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-29T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-03-29T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
791839,HILLESLEY - HILLESLEY,2023-03-29T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
791839,HILLESLEY - HILLESLEY,2023-03-29T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.51
791839,HILLESLEY - HILLESLEY,2023-03-29T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
