Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
791839,HILLESLEY - HILLESLEY,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
791839,HILLESLEY - HILLESLEY,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.06
791839,HILLESLEY - HILLESLEY,2023-03-29T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
791839,HILLESLEY - HILLESLEY,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
791839,HILLESLEY - HILLESLEY,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.66
791839,HILLESLEY - HILLESLEY,2023-03-29T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-03-29T12:10:00.000+00:00,transformer,,Temperature,C,16.2
791839,HILLESLEY - HILLESLEY,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
791839,HILLESLEY - HILLESLEY,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
791839,HILLESLEY - HILLESLEY,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
791839,HILLESLEY - HILLESLEY,2023-03-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-03-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
791839,HILLESLEY - HILLESLEY,2023-03-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-03-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.46
791839,HILLESLEY - HILLESLEY,2023-03-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.79
791839,HILLESLEY - HILLESLEY,2023-03-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.72
791839,HILLESLEY - HILLESLEY,2023-03-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-03-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-03-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-03-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
791839,HILLESLEY - HILLESLEY,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
791839,HILLESLEY - HILLESLEY,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.35
791839,HILLESLEY - HILLESLEY,2023-03-29T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
791839,HILLESLEY - HILLESLEY,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
791839,HILLESLEY - HILLESLEY,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.33
791839,HILLESLEY - HILLESLEY,2023-03-29T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-03-29T12:00:00.000+00:00,transformer,,Temperature,C,16.1
791839,HILLESLEY - HILLESLEY,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
791839,HILLESLEY - HILLESLEY,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
791839,HILLESLEY - HILLESLEY,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
791839,HILLESLEY - HILLESLEY,2023-03-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
791839,HILLESLEY - HILLESLEY,2023-03-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
791839,HILLESLEY - HILLESLEY,2023-03-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.52
791839,HILLESLEY - HILLESLEY,2023-03-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
791839,HILLESLEY - HILLESLEY,2023-03-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.68
791839,HILLESLEY - HILLESLEY,2023-03-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
791839,HILLESLEY - HILLESLEY,2023-03-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-03-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-03-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
791839,HILLESLEY - HILLESLEY,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
791839,HILLESLEY - HILLESLEY,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.53
791839,HILLESLEY - HILLESLEY,2023-03-29T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-03-29T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-03-29T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-29T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-03-29T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
791839,HILLESLEY - HILLESLEY,2023-03-29T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
791839,HILLESLEY - HILLESLEY,2023-03-29T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.74
791839,HILLESLEY - HILLESLEY,2023-03-29T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-03-29T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-03-29T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-03-29T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-03-29T11:50:00.000+00:00,transformer,,Temperature,C,16.1
791839,HILLESLEY - HILLESLEY,2023-03-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
791839,HILLESLEY - HILLESLEY,2023-03-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
791839,HILLESLEY - HILLESLEY,2023-03-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
791839,HILLESLEY - HILLESLEY,2023-03-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
791839,HILLESLEY - HILLESLEY,2023-03-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-03-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.47
791839,HILLESLEY - HILLESLEY,2023-03-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
791839,HILLESLEY - HILLESLEY,2023-03-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.27
791839,HILLESLEY - HILLESLEY,2023-03-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
791839,HILLESLEY - HILLESLEY,2023-03-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-03-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-03-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
791839,HILLESLEY - HILLESLEY,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
791839,HILLESLEY - HILLESLEY,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
791839,HILLESLEY - HILLESLEY,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.28
791839,HILLESLEY - HILLESLEY,2023-03-29T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-03-29T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-03-29T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-29T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-03-29T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
791839,HILLESLEY - HILLESLEY,2023-03-29T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
791839,HILLESLEY - HILLESLEY,2023-03-29T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.64
791839,HILLESLEY - HILLESLEY,2023-03-29T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-03-29T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-03-29T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-03-29T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-03-29T11:40:00.000+00:00,transformer,,Temperature,C,16.1
791839,HILLESLEY - HILLESLEY,2023-03-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
791839,HILLESLEY - HILLESLEY,2023-03-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
791839,HILLESLEY - HILLESLEY,2023-03-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
791839,HILLESLEY - HILLESLEY,2023-03-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
791839,HILLESLEY - HILLESLEY,2023-03-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-03-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
791839,HILLESLEY - HILLESLEY,2023-03-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
791839,HILLESLEY - HILLESLEY,2023-03-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.91
791839,HILLESLEY - HILLESLEY,2023-03-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-03-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-03-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-03-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
791839,HILLESLEY - HILLESLEY,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
791839,HILLESLEY - HILLESLEY,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
791839,HILLESLEY - HILLESLEY,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.48
791839,HILLESLEY - HILLESLEY,2023-03-29T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
791839,HILLESLEY - HILLESLEY,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
791839,HILLESLEY - HILLESLEY,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.35
791839,HILLESLEY - HILLESLEY,2023-03-29T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-03-29T11:30:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-03-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
791839,HILLESLEY - HILLESLEY,2023-03-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
791839,HILLESLEY - HILLESLEY,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
791839,HILLESLEY - HILLESLEY,2023-03-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
791839,HILLESLEY - HILLESLEY,2023-03-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-03-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.23
791839,HILLESLEY - HILLESLEY,2023-03-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
791839,HILLESLEY - HILLESLEY,2023-03-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.84
791839,HILLESLEY - HILLESLEY,2023-03-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-03-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-03-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-03-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
791839,HILLESLEY - HILLESLEY,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
791839,HILLESLEY - HILLESLEY,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.83
791839,HILLESLEY - HILLESLEY,2023-03-29T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
791839,HILLESLEY - HILLESLEY,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
791839,HILLESLEY - HILLESLEY,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.66
791839,HILLESLEY - HILLESLEY,2023-03-29T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-03-29T11:20:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-03-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
791839,HILLESLEY - HILLESLEY,2023-03-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
791839,HILLESLEY - HILLESLEY,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
791839,HILLESLEY - HILLESLEY,2023-03-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
791839,HILLESLEY - HILLESLEY,2023-03-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-03-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
791839,HILLESLEY - HILLESLEY,2023-03-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.52
791839,HILLESLEY - HILLESLEY,2023-03-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.49
791839,HILLESLEY - HILLESLEY,2023-03-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-03-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-03-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-03-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
791839,HILLESLEY - HILLESLEY,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
791839,HILLESLEY - HILLESLEY,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.94
791839,HILLESLEY - HILLESLEY,2023-03-29T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
791839,HILLESLEY - HILLESLEY,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
791839,HILLESLEY - HILLESLEY,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.66
791839,HILLESLEY - HILLESLEY,2023-03-29T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-03-29T11:10:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
791839,HILLESLEY - HILLESLEY,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
791839,HILLESLEY - HILLESLEY,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
791839,HILLESLEY - HILLESLEY,2023-03-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-03-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-03-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.99
791839,HILLESLEY - HILLESLEY,2023-03-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.82
791839,HILLESLEY - HILLESLEY,2023-03-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.6
791839,HILLESLEY - HILLESLEY,2023-03-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-03-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
791839,HILLESLEY - HILLESLEY,2023-03-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-03-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
791839,HILLESLEY - HILLESLEY,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
791839,HILLESLEY - HILLESLEY,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
791839,HILLESLEY - HILLESLEY,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.67
791839,HILLESLEY - HILLESLEY,2023-03-29T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
791839,HILLESLEY - HILLESLEY,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
791839,HILLESLEY - HILLESLEY,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.47
791839,HILLESLEY - HILLESLEY,2023-03-29T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-03-29T11:00:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-03-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
791839,HILLESLEY - HILLESLEY,2023-03-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
791839,HILLESLEY - HILLESLEY,2023-03-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
791839,HILLESLEY - HILLESLEY,2023-03-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
791839,HILLESLEY - HILLESLEY,2023-03-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-03-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.99
791839,HILLESLEY - HILLESLEY,2023-03-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.54
791839,HILLESLEY - HILLESLEY,2023-03-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.14
791839,HILLESLEY - HILLESLEY,2023-03-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-03-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-03-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-03-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
791839,HILLESLEY - HILLESLEY,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
791839,HILLESLEY - HILLESLEY,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
791839,HILLESLEY - HILLESLEY,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.57
791839,HILLESLEY - HILLESLEY,2023-03-29T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
791839,HILLESLEY - HILLESLEY,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
791839,HILLESLEY - HILLESLEY,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.68
791839,HILLESLEY - HILLESLEY,2023-03-29T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
791839,HILLESLEY - HILLESLEY,2023-03-29T10:50:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-03-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
791839,HILLESLEY - HILLESLEY,2023-03-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
791839,HILLESLEY - HILLESLEY,2023-03-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
791839,HILLESLEY - HILLESLEY,2023-03-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-03-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-03-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.83
791839,HILLESLEY - HILLESLEY,2023-03-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.33
791839,HILLESLEY - HILLESLEY,2023-03-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.25
791839,HILLESLEY - HILLESLEY,2023-03-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-03-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-03-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-03-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
791839,HILLESLEY - HILLESLEY,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
791839,HILLESLEY - HILLESLEY,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.25
791839,HILLESLEY - HILLESLEY,2023-03-29T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
791839,HILLESLEY - HILLESLEY,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
791839,HILLESLEY - HILLESLEY,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.56
791839,HILLESLEY - HILLESLEY,2023-03-29T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
791839,HILLESLEY - HILLESLEY,2023-03-29T10:40:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-03-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
791839,HILLESLEY - HILLESLEY,2023-03-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
791839,HILLESLEY - HILLESLEY,2023-03-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
791839,HILLESLEY - HILLESLEY,2023-03-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-03-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
791839,HILLESLEY - HILLESLEY,2023-03-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-03-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.67
791839,HILLESLEY - HILLESLEY,2023-03-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
791839,HILLESLEY - HILLESLEY,2023-03-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.82
791839,HILLESLEY - HILLESLEY,2023-03-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-03-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-03-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-03-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
791839,HILLESLEY - HILLESLEY,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
791839,HILLESLEY - HILLESLEY,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
791839,HILLESLEY - HILLESLEY,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.85
791839,HILLESLEY - HILLESLEY,2023-03-29T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-03-29T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-03-29T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-03-29T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-03-29T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
791839,HILLESLEY - HILLESLEY,2023-03-29T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
791839,HILLESLEY - HILLESLEY,2023-03-29T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.47
791839,HILLESLEY - HILLESLEY,2023-03-29T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-03-29T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-03-29T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-03-29T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
791839,HILLESLEY - HILLESLEY,2023-03-29T10:30:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-03-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
791839,HILLESLEY - HILLESLEY,2023-03-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
791839,HILLESLEY - HILLESLEY,2023-03-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
791839,HILLESLEY - HILLESLEY,2023-03-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-03-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-03-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-03-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
791839,HILLESLEY - HILLESLEY,2023-03-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
791839,HILLESLEY - HILLESLEY,2023-03-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.32
791839,HILLESLEY - HILLESLEY,2023-03-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-03-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-03-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-03-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
791839,HILLESLEY - HILLESLEY,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
791839,HILLESLEY - HILLESLEY,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.58
791839,HILLESLEY - HILLESLEY,2023-03-29T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-03-29T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
791839,HILLESLEY - HILLESLEY,2023-03-29T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-03-29T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-03-29T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
791839,HILLESLEY - HILLESLEY,2023-03-29T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
791839,HILLESLEY - HILLESLEY,2023-03-29T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.7
791839,HILLESLEY - HILLESLEY,2023-03-29T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-03-29T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-03-29T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-03-29T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
791839,HILLESLEY - HILLESLEY,2023-03-29T10:20:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-03-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
791839,HILLESLEY - HILLESLEY,2023-03-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
791839,HILLESLEY - HILLESLEY,2023-03-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
791839,HILLESLEY - HILLESLEY,2023-03-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
791839,HILLESLEY - HILLESLEY,2023-03-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-03-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
791839,HILLESLEY - HILLESLEY,2023-03-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
791839,HILLESLEY - HILLESLEY,2023-03-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.29
791839,HILLESLEY - HILLESLEY,2023-03-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-03-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-03-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-03-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-03-29T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-03-29T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-03-29T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
791839,HILLESLEY - HILLESLEY,2023-03-29T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
791839,HILLESLEY - HILLESLEY,2023-03-29T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
791839,HILLESLEY - HILLESLEY,2023-03-29T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.94
791839,HILLESLEY - HILLESLEY,2023-03-29T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-03-29T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-03-29T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-03-29T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-29T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-03-29T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-29T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-03-29T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
791839,HILLESLEY - HILLESLEY,2023-03-29T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
791839,HILLESLEY - HILLESLEY,2023-03-29T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.95
791839,HILLESLEY - HILLESLEY,2023-03-29T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-03-29T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-03-29T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-03-29T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
791839,HILLESLEY - HILLESLEY,2023-03-29T10:10:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-03-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
791839,HILLESLEY - HILLESLEY,2023-03-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
791839,HILLESLEY - HILLESLEY,2023-03-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-03-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
791839,HILLESLEY - HILLESLEY,2023-03-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-03-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.11
791839,HILLESLEY - HILLESLEY,2023-03-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
791839,HILLESLEY - HILLESLEY,2023-03-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.89
791839,HILLESLEY - HILLESLEY,2023-03-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-03-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-03-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-03-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
791839,HILLESLEY - HILLESLEY,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
791839,HILLESLEY - HILLESLEY,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
791839,HILLESLEY - HILLESLEY,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.28
791839,HILLESLEY - HILLESLEY,2023-03-29T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-03-29T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-03-29T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-29T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-03-29T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
791839,HILLESLEY - HILLESLEY,2023-03-29T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
791839,HILLESLEY - HILLESLEY,2023-03-29T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.51
791839,HILLESLEY - HILLESLEY,2023-03-29T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-03-29T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-03-29T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-03-29T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-03-29T10:00:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-03-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
791839,HILLESLEY - HILLESLEY,2023-03-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
791839,HILLESLEY - HILLESLEY,2023-03-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
791839,HILLESLEY - HILLESLEY,2023-03-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
