Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
791839,HILLESLEY - HILLESLEY,2023-03-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-03-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.15
791839,HILLESLEY - HILLESLEY,2023-03-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
791839,HILLESLEY - HILLESLEY,2023-03-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.79
791839,HILLESLEY - HILLESLEY,2023-03-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-03-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-03-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-03-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-03-29T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-03-29T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-03-29T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-03-29T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
791839,HILLESLEY - HILLESLEY,2023-03-29T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
791839,HILLESLEY - HILLESLEY,2023-03-29T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.08
791839,HILLESLEY - HILLESLEY,2023-03-29T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-03-29T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-03-29T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-03-29T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-03-29T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-03-29T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-29T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-03-29T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
791839,HILLESLEY - HILLESLEY,2023-03-29T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
791839,HILLESLEY - HILLESLEY,2023-03-29T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-29T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-03-29T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-03-29T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-03-29T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-03-29T09:50:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-03-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
791839,HILLESLEY - HILLESLEY,2023-03-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
791839,HILLESLEY - HILLESLEY,2023-03-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
791839,HILLESLEY - HILLESLEY,2023-03-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
791839,HILLESLEY - HILLESLEY,2023-03-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-03-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.72
791839,HILLESLEY - HILLESLEY,2023-03-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.18
791839,HILLESLEY - HILLESLEY,2023-03-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.03
791839,HILLESLEY - HILLESLEY,2023-03-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-03-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-03-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-03-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-03-29T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-03-29T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-03-29T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-03-29T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
791839,HILLESLEY - HILLESLEY,2023-03-29T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
791839,HILLESLEY - HILLESLEY,2023-03-29T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.14
791839,HILLESLEY - HILLESLEY,2023-03-29T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-03-29T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-03-29T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-29T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-03-29T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-03-29T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-29T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-29T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
791839,HILLESLEY - HILLESLEY,2023-03-29T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
791839,HILLESLEY - HILLESLEY,2023-03-29T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-29T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-03-29T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-29T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-03-29T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-03-29T09:40:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-03-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
791839,HILLESLEY - HILLESLEY,2023-03-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
791839,HILLESLEY - HILLESLEY,2023-03-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
791839,HILLESLEY - HILLESLEY,2023-03-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
791839,HILLESLEY - HILLESLEY,2023-03-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-03-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.39
791839,HILLESLEY - HILLESLEY,2023-03-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
791839,HILLESLEY - HILLESLEY,2023-03-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.87
791839,HILLESLEY - HILLESLEY,2023-03-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-03-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-03-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
791839,HILLESLEY - HILLESLEY,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
791839,HILLESLEY - HILLESLEY,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
791839,HILLESLEY - HILLESLEY,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.45
791839,HILLESLEY - HILLESLEY,2023-03-29T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-03-29T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-03-29T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-29T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-03-29T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
791839,HILLESLEY - HILLESLEY,2023-03-29T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
791839,HILLESLEY - HILLESLEY,2023-03-29T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.97
791839,HILLESLEY - HILLESLEY,2023-03-29T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-03-29T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-03-29T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-03-29T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-03-29T09:30:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-03-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
791839,HILLESLEY - HILLESLEY,2023-03-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
791839,HILLESLEY - HILLESLEY,2023-03-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
791839,HILLESLEY - HILLESLEY,2023-03-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
791839,HILLESLEY - HILLESLEY,2023-03-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-03-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.66
791839,HILLESLEY - HILLESLEY,2023-03-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.65
791839,HILLESLEY - HILLESLEY,2023-03-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.42
791839,HILLESLEY - HILLESLEY,2023-03-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-03-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-03-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-03-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
791839,HILLESLEY - HILLESLEY,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
791839,HILLESLEY - HILLESLEY,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
791839,HILLESLEY - HILLESLEY,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.29
791839,HILLESLEY - HILLESLEY,2023-03-29T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
791839,HILLESLEY - HILLESLEY,2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
791839,HILLESLEY - HILLESLEY,2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.89
791839,HILLESLEY - HILLESLEY,2023-03-29T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-03-29T09:20:00.000+00:00,transformer,,Temperature,C,16.1
791839,HILLESLEY - HILLESLEY,2023-03-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
791839,HILLESLEY - HILLESLEY,2023-03-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
791839,HILLESLEY - HILLESLEY,2023-03-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
791839,HILLESLEY - HILLESLEY,2023-03-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
791839,HILLESLEY - HILLESLEY,2023-03-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-03-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.28
791839,HILLESLEY - HILLESLEY,2023-03-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
791839,HILLESLEY - HILLESLEY,2023-03-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.18
791839,HILLESLEY - HILLESLEY,2023-03-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
791839,HILLESLEY - HILLESLEY,2023-03-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-03-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-03-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
791839,HILLESLEY - HILLESLEY,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
791839,HILLESLEY - HILLESLEY,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.72
791839,HILLESLEY - HILLESLEY,2023-03-29T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
791839,HILLESLEY - HILLESLEY,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
791839,HILLESLEY - HILLESLEY,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.91
791839,HILLESLEY - HILLESLEY,2023-03-29T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-03-29T09:10:00.000+00:00,transformer,,Temperature,C,16.1
791839,HILLESLEY - HILLESLEY,2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
791839,HILLESLEY - HILLESLEY,2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
791839,HILLESLEY - HILLESLEY,2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
791839,HILLESLEY - HILLESLEY,2023-03-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
791839,HILLESLEY - HILLESLEY,2023-03-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-03-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.98
791839,HILLESLEY - HILLESLEY,2023-03-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
791839,HILLESLEY - HILLESLEY,2023-03-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.63
791839,HILLESLEY - HILLESLEY,2023-03-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-03-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-03-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-03-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
791839,HILLESLEY - HILLESLEY,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
791839,HILLESLEY - HILLESLEY,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.29
791839,HILLESLEY - HILLESLEY,2023-03-29T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
791839,HILLESLEY - HILLESLEY,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
791839,HILLESLEY - HILLESLEY,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-29T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-03-29T09:00:00.000+00:00,transformer,,Temperature,C,16.1
791839,HILLESLEY - HILLESLEY,2023-03-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
791839,HILLESLEY - HILLESLEY,2023-03-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
791839,HILLESLEY - HILLESLEY,2023-03-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
791839,HILLESLEY - HILLESLEY,2023-03-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
791839,HILLESLEY - HILLESLEY,2023-03-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-03-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
791839,HILLESLEY - HILLESLEY,2023-03-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
791839,HILLESLEY - HILLESLEY,2023-03-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.92
791839,HILLESLEY - HILLESLEY,2023-03-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-03-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-03-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-03-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
791839,HILLESLEY - HILLESLEY,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
791839,HILLESLEY - HILLESLEY,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.0
791839,HILLESLEY - HILLESLEY,2023-03-29T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
791839,HILLESLEY - HILLESLEY,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
791839,HILLESLEY - HILLESLEY,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.62
791839,HILLESLEY - HILLESLEY,2023-03-29T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-03-29T08:50:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-03-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
791839,HILLESLEY - HILLESLEY,2023-03-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
791839,HILLESLEY - HILLESLEY,2023-03-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
791839,HILLESLEY - HILLESLEY,2023-03-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
791839,HILLESLEY - HILLESLEY,2023-03-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-03-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
791839,HILLESLEY - HILLESLEY,2023-03-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
791839,HILLESLEY - HILLESLEY,2023-03-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.62
791839,HILLESLEY - HILLESLEY,2023-03-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-03-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-03-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-03-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
791839,HILLESLEY - HILLESLEY,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
791839,HILLESLEY - HILLESLEY,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.38
791839,HILLESLEY - HILLESLEY,2023-03-29T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
791839,HILLESLEY - HILLESLEY,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
791839,HILLESLEY - HILLESLEY,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.67
791839,HILLESLEY - HILLESLEY,2023-03-29T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-03-29T08:40:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-03-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
791839,HILLESLEY - HILLESLEY,2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
791839,HILLESLEY - HILLESLEY,2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
791839,HILLESLEY - HILLESLEY,2023-03-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
791839,HILLESLEY - HILLESLEY,2023-03-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-03-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.36
791839,HILLESLEY - HILLESLEY,2023-03-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
791839,HILLESLEY - HILLESLEY,2023-03-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.05
791839,HILLESLEY - HILLESLEY,2023-03-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-03-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-03-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-03-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
791839,HILLESLEY - HILLESLEY,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
791839,HILLESLEY - HILLESLEY,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
791839,HILLESLEY - HILLESLEY,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.64
791839,HILLESLEY - HILLESLEY,2023-03-29T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
791839,HILLESLEY - HILLESLEY,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
791839,HILLESLEY - HILLESLEY,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.06
791839,HILLESLEY - HILLESLEY,2023-03-29T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-03-29T08:30:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-03-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
791839,HILLESLEY - HILLESLEY,2023-03-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
791839,HILLESLEY - HILLESLEY,2023-03-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
791839,HILLESLEY - HILLESLEY,2023-03-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-03-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
791839,HILLESLEY - HILLESLEY,2023-03-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-03-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.48
791839,HILLESLEY - HILLESLEY,2023-03-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
791839,HILLESLEY - HILLESLEY,2023-03-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.71
791839,HILLESLEY - HILLESLEY,2023-03-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
791839,HILLESLEY - HILLESLEY,2023-03-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-03-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-03-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-03-29T08:20:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-03-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
791839,HILLESLEY - HILLESLEY,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
791839,HILLESLEY - HILLESLEY,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.5
791839,HILLESLEY - HILLESLEY,2023-03-29T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
791839,HILLESLEY - HILLESLEY,2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
791839,HILLESLEY - HILLESLEY,2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.86
791839,HILLESLEY - HILLESLEY,2023-03-29T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-03-29T08:10:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-03-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
791839,HILLESLEY - HILLESLEY,2023-03-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
791839,HILLESLEY - HILLESLEY,2023-03-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-03-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
791839,HILLESLEY - HILLESLEY,2023-03-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
791839,HILLESLEY - HILLESLEY,2023-03-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.59
791839,HILLESLEY - HILLESLEY,2023-03-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.35
791839,HILLESLEY - HILLESLEY,2023-03-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.37
791839,HILLESLEY - HILLESLEY,2023-03-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-03-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-03-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-03-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-03-29T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-29T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-29T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-03-29T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
791839,HILLESLEY - HILLESLEY,2023-03-29T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
791839,HILLESLEY - HILLESLEY,2023-03-29T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.47
791839,HILLESLEY - HILLESLEY,2023-03-29T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-03-29T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-03-29T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-03-29T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-03-29T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-03-29T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-29T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
791839,HILLESLEY - HILLESLEY,2023-03-29T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
791839,HILLESLEY - HILLESLEY,2023-03-29T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
791839,HILLESLEY - HILLESLEY,2023-03-29T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.53
791839,HILLESLEY - HILLESLEY,2023-03-29T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-03-29T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-03-29T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-03-29T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-03-29T08:00:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-03-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
791839,HILLESLEY - HILLESLEY,2023-03-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
791839,HILLESLEY - HILLESLEY,2023-03-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
791839,HILLESLEY - HILLESLEY,2023-03-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-03-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
791839,HILLESLEY - HILLESLEY,2023-03-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-03-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.26
791839,HILLESLEY - HILLESLEY,2023-03-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.02
791839,HILLESLEY - HILLESLEY,2023-03-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.01
791839,HILLESLEY - HILLESLEY,2023-03-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
791839,HILLESLEY - HILLESLEY,2023-03-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-03-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-03-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
791839,HILLESLEY - HILLESLEY,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
791839,HILLESLEY - HILLESLEY,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.97
791839,HILLESLEY - HILLESLEY,2023-03-29T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-03-29T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-03-29T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-29T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-03-29T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
791839,HILLESLEY - HILLESLEY,2023-03-29T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
791839,HILLESLEY - HILLESLEY,2023-03-29T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.53
791839,HILLESLEY - HILLESLEY,2023-03-29T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-03-29T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-03-29T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-03-29T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-03-29T07:50:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-03-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
791839,HILLESLEY - HILLESLEY,2023-03-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
791839,HILLESLEY - HILLESLEY,2023-03-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
791839,HILLESLEY - HILLESLEY,2023-03-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-03-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
791839,HILLESLEY - HILLESLEY,2023-03-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
791839,HILLESLEY - HILLESLEY,2023-03-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.49
791839,HILLESLEY - HILLESLEY,2023-03-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
791839,HILLESLEY - HILLESLEY,2023-03-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.5
791839,HILLESLEY - HILLESLEY,2023-03-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
791839,HILLESLEY - HILLESLEY,2023-03-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-03-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-03-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
791839,HILLESLEY - HILLESLEY,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
791839,HILLESLEY - HILLESLEY,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
791839,HILLESLEY - HILLESLEY,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.32
791839,HILLESLEY - HILLESLEY,2023-03-29T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-03-29T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-03-29T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-29T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-03-29T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
791839,HILLESLEY - HILLESLEY,2023-03-29T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
791839,HILLESLEY - HILLESLEY,2023-03-29T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.88
791839,HILLESLEY - HILLESLEY,2023-03-29T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-03-29T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-03-29T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-03-29T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-03-29T07:40:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-03-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
791839,HILLESLEY - HILLESLEY,2023-03-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
791839,HILLESLEY - HILLESLEY,2023-03-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
791839,HILLESLEY - HILLESLEY,2023-03-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
791839,HILLESLEY - HILLESLEY,2023-03-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-03-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.62
791839,HILLESLEY - HILLESLEY,2023-03-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
791839,HILLESLEY - HILLESLEY,2023-03-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.21
791839,HILLESLEY - HILLESLEY,2023-03-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
791839,HILLESLEY - HILLESLEY,2023-03-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-03-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-03-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-03-29T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-03-29T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-29T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
791839,HILLESLEY - HILLESLEY,2023-03-29T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
791839,HILLESLEY - HILLESLEY,2023-03-29T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
791839,HILLESLEY - HILLESLEY,2023-03-29T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.63
791839,HILLESLEY - HILLESLEY,2023-03-29T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-03-29T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-03-29T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-03-29T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-03-29T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-29T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
