Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
791839,HILLESLEY - HILLESLEY,2023-03-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
791839,HILLESLEY - HILLESLEY,2023-03-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
791839,HILLESLEY - HILLESLEY,2023-03-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.98
791839,HILLESLEY - HILLESLEY,2023-03-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
791839,HILLESLEY - HILLESLEY,2023-03-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.69
791839,HILLESLEY - HILLESLEY,2023-03-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-03-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-03-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-03-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-03-29T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-03-29T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-29T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-03-29T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
791839,HILLESLEY - HILLESLEY,2023-03-29T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
791839,HILLESLEY - HILLESLEY,2023-03-29T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.88
791839,HILLESLEY - HILLESLEY,2023-03-29T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-03-29T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-03-29T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-03-29T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
791839,HILLESLEY - HILLESLEY,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
791839,HILLESLEY - HILLESLEY,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.12
791839,HILLESLEY - HILLESLEY,2023-03-29T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-03-29T02:40:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-03-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
791839,HILLESLEY - HILLESLEY,2023-03-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
791839,HILLESLEY - HILLESLEY,2023-03-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-03-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
791839,HILLESLEY - HILLESLEY,2023-03-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
791839,HILLESLEY - HILLESLEY,2023-03-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
791839,HILLESLEY - HILLESLEY,2023-03-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.09
791839,HILLESLEY - HILLESLEY,2023-03-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
791839,HILLESLEY - HILLESLEY,2023-03-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.01
791839,HILLESLEY - HILLESLEY,2023-03-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-03-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-03-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-03-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-03-29T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-03-29T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-29T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-03-29T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
791839,HILLESLEY - HILLESLEY,2023-03-29T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
791839,HILLESLEY - HILLESLEY,2023-03-29T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.69
791839,HILLESLEY - HILLESLEY,2023-03-29T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-03-29T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-03-29T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-03-29T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
791839,HILLESLEY - HILLESLEY,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
791839,HILLESLEY - HILLESLEY,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.97
791839,HILLESLEY - HILLESLEY,2023-03-29T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-03-29T02:30:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-03-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
791839,HILLESLEY - HILLESLEY,2023-03-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
791839,HILLESLEY - HILLESLEY,2023-03-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-03-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
791839,HILLESLEY - HILLESLEY,2023-03-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
791839,HILLESLEY - HILLESLEY,2023-03-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
791839,HILLESLEY - HILLESLEY,2023-03-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.14
791839,HILLESLEY - HILLESLEY,2023-03-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.44
791839,HILLESLEY - HILLESLEY,2023-03-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.66
791839,HILLESLEY - HILLESLEY,2023-03-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-03-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-03-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-03-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-03-29T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-03-29T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-29T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-03-29T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
791839,HILLESLEY - HILLESLEY,2023-03-29T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
791839,HILLESLEY - HILLESLEY,2023-03-29T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.15
791839,HILLESLEY - HILLESLEY,2023-03-29T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-03-29T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-03-29T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-03-29T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
791839,HILLESLEY - HILLESLEY,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
791839,HILLESLEY - HILLESLEY,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.46
791839,HILLESLEY - HILLESLEY,2023-03-29T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-03-29T02:20:00.000+00:00,transformer,,Temperature,C,15.7
791839,HILLESLEY - HILLESLEY,2023-03-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
791839,HILLESLEY - HILLESLEY,2023-03-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
791839,HILLESLEY - HILLESLEY,2023-03-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
791839,HILLESLEY - HILLESLEY,2023-03-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
791839,HILLESLEY - HILLESLEY,2023-03-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
791839,HILLESLEY - HILLESLEY,2023-03-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.56
791839,HILLESLEY - HILLESLEY,2023-03-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.42
791839,HILLESLEY - HILLESLEY,2023-03-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.61
791839,HILLESLEY - HILLESLEY,2023-03-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-03-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-03-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-03-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-03-29T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-03-29T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-29T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-03-29T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
791839,HILLESLEY - HILLESLEY,2023-03-29T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
791839,HILLESLEY - HILLESLEY,2023-03-29T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.14
791839,HILLESLEY - HILLESLEY,2023-03-29T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-03-29T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-03-29T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-03-29T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
791839,HILLESLEY - HILLESLEY,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
791839,HILLESLEY - HILLESLEY,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.18
791839,HILLESLEY - HILLESLEY,2023-03-29T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-03-29T02:10:00.000+00:00,transformer,,Temperature,C,15.7
791839,HILLESLEY - HILLESLEY,2023-03-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
791839,HILLESLEY - HILLESLEY,2023-03-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
791839,HILLESLEY - HILLESLEY,2023-03-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-03-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
791839,HILLESLEY - HILLESLEY,2023-03-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
791839,HILLESLEY - HILLESLEY,2023-03-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.64
791839,HILLESLEY - HILLESLEY,2023-03-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
791839,HILLESLEY - HILLESLEY,2023-03-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.33
791839,HILLESLEY - HILLESLEY,2023-03-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-03-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-03-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-03-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-03-29T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-29T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-29T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
791839,HILLESLEY - HILLESLEY,2023-03-29T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
791839,HILLESLEY - HILLESLEY,2023-03-29T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
791839,HILLESLEY - HILLESLEY,2023-03-29T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.53
791839,HILLESLEY - HILLESLEY,2023-03-29T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-03-29T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-03-29T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-03-29T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
791839,HILLESLEY - HILLESLEY,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
791839,HILLESLEY - HILLESLEY,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.14
791839,HILLESLEY - HILLESLEY,2023-03-29T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-03-29T02:00:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-03-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
791839,HILLESLEY - HILLESLEY,2023-03-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
791839,HILLESLEY - HILLESLEY,2023-03-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
791839,HILLESLEY - HILLESLEY,2023-03-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-03-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-03-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-03-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.97
791839,HILLESLEY - HILLESLEY,2023-03-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
791839,HILLESLEY - HILLESLEY,2023-03-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.68
791839,HILLESLEY - HILLESLEY,2023-03-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-03-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-03-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-03-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
791839,HILLESLEY - HILLESLEY,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
791839,HILLESLEY - HILLESLEY,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.17
791839,HILLESLEY - HILLESLEY,2023-03-29T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
791839,HILLESLEY - HILLESLEY,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
791839,HILLESLEY - HILLESLEY,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.23
791839,HILLESLEY - HILLESLEY,2023-03-29T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-03-29T01:50:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-03-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
791839,HILLESLEY - HILLESLEY,2023-03-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
791839,HILLESLEY - HILLESLEY,2023-03-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
791839,HILLESLEY - HILLESLEY,2023-03-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-03-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
791839,HILLESLEY - HILLESLEY,2023-03-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-03-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.68
791839,HILLESLEY - HILLESLEY,2023-03-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.58
791839,HILLESLEY - HILLESLEY,2023-03-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.4
791839,HILLESLEY - HILLESLEY,2023-03-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-03-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-03-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
791839,HILLESLEY - HILLESLEY,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
791839,HILLESLEY - HILLESLEY,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.06
791839,HILLESLEY - HILLESLEY,2023-03-29T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
791839,HILLESLEY - HILLESLEY,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
791839,HILLESLEY - HILLESLEY,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.65
791839,HILLESLEY - HILLESLEY,2023-03-29T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-03-29T01:40:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-03-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
791839,HILLESLEY - HILLESLEY,2023-03-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
791839,HILLESLEY - HILLESLEY,2023-03-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
791839,HILLESLEY - HILLESLEY,2023-03-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-03-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
791839,HILLESLEY - HILLESLEY,2023-03-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-03-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.87
791839,HILLESLEY - HILLESLEY,2023-03-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.26
791839,HILLESLEY - HILLESLEY,2023-03-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.71
791839,HILLESLEY - HILLESLEY,2023-03-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-03-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-03-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-03-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
791839,HILLESLEY - HILLESLEY,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
791839,HILLESLEY - HILLESLEY,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.03
791839,HILLESLEY - HILLESLEY,2023-03-29T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
791839,HILLESLEY - HILLESLEY,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
791839,HILLESLEY - HILLESLEY,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.4
791839,HILLESLEY - HILLESLEY,2023-03-29T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-03-29T01:30:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-03-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
791839,HILLESLEY - HILLESLEY,2023-03-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
791839,HILLESLEY - HILLESLEY,2023-03-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
791839,HILLESLEY - HILLESLEY,2023-03-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
791839,HILLESLEY - HILLESLEY,2023-03-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-03-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.06
791839,HILLESLEY - HILLESLEY,2023-03-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.91
791839,HILLESLEY - HILLESLEY,2023-03-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.43
791839,HILLESLEY - HILLESLEY,2023-03-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-03-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-03-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-03-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
791839,HILLESLEY - HILLESLEY,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
791839,HILLESLEY - HILLESLEY,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.36
791839,HILLESLEY - HILLESLEY,2023-03-29T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
791839,HILLESLEY - HILLESLEY,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
791839,HILLESLEY - HILLESLEY,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.79
791839,HILLESLEY - HILLESLEY,2023-03-29T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-03-29T01:20:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-03-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
791839,HILLESLEY - HILLESLEY,2023-03-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
791839,HILLESLEY - HILLESLEY,2023-03-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-03-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
791839,HILLESLEY - HILLESLEY,2023-03-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-03-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
791839,HILLESLEY - HILLESLEY,2023-03-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
791839,HILLESLEY - HILLESLEY,2023-03-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
791839,HILLESLEY - HILLESLEY,2023-03-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.15
791839,HILLESLEY - HILLESLEY,2023-03-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-03-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-03-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-03-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
791839,HILLESLEY - HILLESLEY,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
791839,HILLESLEY - HILLESLEY,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.44
791839,HILLESLEY - HILLESLEY,2023-03-29T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
791839,HILLESLEY - HILLESLEY,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
791839,HILLESLEY - HILLESLEY,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.5
791839,HILLESLEY - HILLESLEY,2023-03-29T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-03-29T01:10:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-03-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
791839,HILLESLEY - HILLESLEY,2023-03-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
791839,HILLESLEY - HILLESLEY,2023-03-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
791839,HILLESLEY - HILLESLEY,2023-03-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
791839,HILLESLEY - HILLESLEY,2023-03-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-03-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.87
791839,HILLESLEY - HILLESLEY,2023-03-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.35
791839,HILLESLEY - HILLESLEY,2023-03-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.94
791839,HILLESLEY - HILLESLEY,2023-03-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-03-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-03-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
791839,HILLESLEY - HILLESLEY,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
791839,HILLESLEY - HILLESLEY,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.98
791839,HILLESLEY - HILLESLEY,2023-03-29T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
791839,HILLESLEY - HILLESLEY,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
791839,HILLESLEY - HILLESLEY,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.33
791839,HILLESLEY - HILLESLEY,2023-03-29T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-03-29T01:00:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-03-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
791839,HILLESLEY - HILLESLEY,2023-03-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
791839,HILLESLEY - HILLESLEY,2023-03-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-03-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
791839,HILLESLEY - HILLESLEY,2023-03-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-03-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
791839,HILLESLEY - HILLESLEY,2023-03-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-03-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.03
791839,HILLESLEY - HILLESLEY,2023-03-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.07
791839,HILLESLEY - HILLESLEY,2023-03-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.31
791839,HILLESLEY - HILLESLEY,2023-03-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-03-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-03-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-03-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
791839,HILLESLEY - HILLESLEY,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
791839,HILLESLEY - HILLESLEY,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.51
791839,HILLESLEY - HILLESLEY,2023-03-29T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
791839,HILLESLEY - HILLESLEY,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
791839,HILLESLEY - HILLESLEY,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.38
791839,HILLESLEY - HILLESLEY,2023-03-29T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-03-29T00:50:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-03-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
791839,HILLESLEY - HILLESLEY,2023-03-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
791839,HILLESLEY - HILLESLEY,2023-03-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-03-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
791839,HILLESLEY - HILLESLEY,2023-03-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
791839,HILLESLEY - HILLESLEY,2023-03-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
791839,HILLESLEY - HILLESLEY,2023-03-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.43
791839,HILLESLEY - HILLESLEY,2023-03-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.59
791839,HILLESLEY - HILLESLEY,2023-03-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.88
791839,HILLESLEY - HILLESLEY,2023-03-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-03-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-03-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-03-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
791839,HILLESLEY - HILLESLEY,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
791839,HILLESLEY - HILLESLEY,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-29T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
791839,HILLESLEY - HILLESLEY,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
791839,HILLESLEY - HILLESLEY,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.63
791839,HILLESLEY - HILLESLEY,2023-03-29T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-03-29T00:40:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-03-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
791839,HILLESLEY - HILLESLEY,2023-03-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
791839,HILLESLEY - HILLESLEY,2023-03-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
791839,HILLESLEY - HILLESLEY,2023-03-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-03-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
791839,HILLESLEY - HILLESLEY,2023-03-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
791839,HILLESLEY - HILLESLEY,2023-03-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
791839,HILLESLEY - HILLESLEY,2023-03-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.38
791839,HILLESLEY - HILLESLEY,2023-03-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-03-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-03-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-03-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
791839,HILLESLEY - HILLESLEY,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
791839,HILLESLEY - HILLESLEY,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.25
791839,HILLESLEY - HILLESLEY,2023-03-29T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
