Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
791839,HILLESLEY - HILLESLEY,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.2
791839,HILLESLEY - HILLESLEY,2023-03-29T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-03-29T00:30:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-03-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
791839,HILLESLEY - HILLESLEY,2023-03-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-03-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
791839,HILLESLEY - HILLESLEY,2023-03-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-03-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
791839,HILLESLEY - HILLESLEY,2023-03-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-03-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
791839,HILLESLEY - HILLESLEY,2023-03-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
791839,HILLESLEY - HILLESLEY,2023-03-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.12
791839,HILLESLEY - HILLESLEY,2023-03-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.14
791839,HILLESLEY - HILLESLEY,2023-03-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.46
791839,HILLESLEY - HILLESLEY,2023-03-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-03-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-03-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-03-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
791839,HILLESLEY - HILLESLEY,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
791839,HILLESLEY - HILLESLEY,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.87
791839,HILLESLEY - HILLESLEY,2023-03-29T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
791839,HILLESLEY - HILLESLEY,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
791839,HILLESLEY - HILLESLEY,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.61
791839,HILLESLEY - HILLESLEY,2023-03-29T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-03-29T00:20:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-03-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-03-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
791839,HILLESLEY - HILLESLEY,2023-03-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-03-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
791839,HILLESLEY - HILLESLEY,2023-03-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-03-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
791839,HILLESLEY - HILLESLEY,2023-03-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-03-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
791839,HILLESLEY - HILLESLEY,2023-03-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
791839,HILLESLEY - HILLESLEY,2023-03-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.46
791839,HILLESLEY - HILLESLEY,2023-03-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
791839,HILLESLEY - HILLESLEY,2023-03-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.49
791839,HILLESLEY - HILLESLEY,2023-03-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-03-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-03-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-03-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
791839,HILLESLEY - HILLESLEY,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
791839,HILLESLEY - HILLESLEY,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.68
791839,HILLESLEY - HILLESLEY,2023-03-29T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
791839,HILLESLEY - HILLESLEY,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
791839,HILLESLEY - HILLESLEY,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.67
791839,HILLESLEY - HILLESLEY,2023-03-29T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-03-29T00:10:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-03-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-03-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
791839,HILLESLEY - HILLESLEY,2023-03-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-03-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
791839,HILLESLEY - HILLESLEY,2023-03-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-03-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
791839,HILLESLEY - HILLESLEY,2023-03-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
791839,HILLESLEY - HILLESLEY,2023-03-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-03-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.85
791839,HILLESLEY - HILLESLEY,2023-03-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
791839,HILLESLEY - HILLESLEY,2023-03-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.35
791839,HILLESLEY - HILLESLEY,2023-03-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-03-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-03-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-03-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
791839,HILLESLEY - HILLESLEY,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
791839,HILLESLEY - HILLESLEY,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.16
791839,HILLESLEY - HILLESLEY,2023-03-29T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
791839,HILLESLEY - HILLESLEY,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
791839,HILLESLEY - HILLESLEY,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
791839,HILLESLEY - HILLESLEY,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-29T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-03-29T00:00:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-03-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-03-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
791839,HILLESLEY - HILLESLEY,2023-03-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-03-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
791839,HILLESLEY - HILLESLEY,2023-03-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-03-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
791839,HILLESLEY - HILLESLEY,2023-03-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
791839,HILLESLEY - HILLESLEY,2023-03-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
791839,HILLESLEY - HILLESLEY,2023-03-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.82
791839,HILLESLEY - HILLESLEY,2023-03-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.82
791839,HILLESLEY - HILLESLEY,2023-03-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.34
791839,HILLESLEY - HILLESLEY,2023-03-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-03-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-03-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-03-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-03-30T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-30T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-03-30T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-03-30T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
791839,HILLESLEY - HILLESLEY,2023-03-30T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
791839,HILLESLEY - HILLESLEY,2023-03-30T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.22
791839,HILLESLEY - HILLESLEY,2023-03-30T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-03-30T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-03-30T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-03-30T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-03-30T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-03-30T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-30T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-03-30T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
791839,HILLESLEY - HILLESLEY,2023-03-30T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
791839,HILLESLEY - HILLESLEY,2023-03-30T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.13
791839,HILLESLEY - HILLESLEY,2023-03-30T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-03-30T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-03-30T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-03-30T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-03-30T00:30:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-03-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
791839,HILLESLEY - HILLESLEY,2023-03-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
791839,HILLESLEY - HILLESLEY,2023-03-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
791839,HILLESLEY - HILLESLEY,2023-03-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-03-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
791839,HILLESLEY - HILLESLEY,2023-03-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
791839,HILLESLEY - HILLESLEY,2023-03-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.77
791839,HILLESLEY - HILLESLEY,2023-03-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
791839,HILLESLEY - HILLESLEY,2023-03-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.35
791839,HILLESLEY - HILLESLEY,2023-03-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-03-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-03-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-03-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-03-30T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-30T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-30T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-03-30T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
791839,HILLESLEY - HILLESLEY,2023-03-30T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
791839,HILLESLEY - HILLESLEY,2023-03-30T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.16
791839,HILLESLEY - HILLESLEY,2023-03-30T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-03-30T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-03-30T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-03-30T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-03-30T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-03-30T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-30T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-03-30T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
791839,HILLESLEY - HILLESLEY,2023-03-30T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
791839,HILLESLEY - HILLESLEY,2023-03-30T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-30T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-03-30T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-03-30T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-03-30T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-03-30T00:20:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-03-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-03-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
791839,HILLESLEY - HILLESLEY,2023-03-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
791839,HILLESLEY - HILLESLEY,2023-03-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-03-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
791839,HILLESLEY - HILLESLEY,2023-03-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
791839,HILLESLEY - HILLESLEY,2023-03-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-03-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.3
791839,HILLESLEY - HILLESLEY,2023-03-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
791839,HILLESLEY - HILLESLEY,2023-03-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.39
791839,HILLESLEY - HILLESLEY,2023-03-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-03-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-03-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-03-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-03-30T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-30T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-03-30T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-03-30T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
791839,HILLESLEY - HILLESLEY,2023-03-30T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
791839,HILLESLEY - HILLESLEY,2023-03-30T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.77
791839,HILLESLEY - HILLESLEY,2023-03-30T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-03-30T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-03-30T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-30T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-30T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-03-30T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-30T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-03-30T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
791839,HILLESLEY - HILLESLEY,2023-03-30T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
791839,HILLESLEY - HILLESLEY,2023-03-30T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.68
791839,HILLESLEY - HILLESLEY,2023-03-30T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-03-30T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-03-30T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-03-30T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-03-30T00:10:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-03-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-03-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
791839,HILLESLEY - HILLESLEY,2023-03-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-03-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
791839,HILLESLEY - HILLESLEY,2023-03-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-03-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
791839,HILLESLEY - HILLESLEY,2023-03-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-03-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-03-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
791839,HILLESLEY - HILLESLEY,2023-03-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.79
791839,HILLESLEY - HILLESLEY,2023-03-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.45
791839,HILLESLEY - HILLESLEY,2023-03-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-03-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-03-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-03-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-03-31T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-03-31T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-31T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
791839,HILLESLEY - HILLESLEY,2023-03-31T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
791839,HILLESLEY - HILLESLEY,2023-03-31T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
791839,HILLESLEY - HILLESLEY,2023-03-31T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.22
791839,HILLESLEY - HILLESLEY,2023-03-31T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-31T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-03-31T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-03-31T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-03-31T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
791839,HILLESLEY - HILLESLEY,2023-03-31T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-03-31T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-03-31T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
791839,HILLESLEY - HILLESLEY,2023-03-31T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
791839,HILLESLEY - HILLESLEY,2023-03-31T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.4
791839,HILLESLEY - HILLESLEY,2023-03-31T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-03-31T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-03-31T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-03-31T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-03-31T23:50:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-03-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-03-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
791839,HILLESLEY - HILLESLEY,2023-03-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-03-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
791839,HILLESLEY - HILLESLEY,2023-03-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-03-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
791839,HILLESLEY - HILLESLEY,2023-03-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-03-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
791839,HILLESLEY - HILLESLEY,2023-03-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
791839,HILLESLEY - HILLESLEY,2023-03-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.33
791839,HILLESLEY - HILLESLEY,2023-03-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.15
791839,HILLESLEY - HILLESLEY,2023-03-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.62
791839,HILLESLEY - HILLESLEY,2023-03-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-03-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-03-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-03-31T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-31T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-31T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-03-31T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
791839,HILLESLEY - HILLESLEY,2023-03-31T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
791839,HILLESLEY - HILLESLEY,2023-03-31T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.2
791839,HILLESLEY - HILLESLEY,2023-03-31T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-03-31T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-03-31T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-03-31T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-03-31T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
791839,HILLESLEY - HILLESLEY,2023-03-31T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-03-31T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-03-31T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
791839,HILLESLEY - HILLESLEY,2023-03-31T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
791839,HILLESLEY - HILLESLEY,2023-03-31T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-31T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-03-31T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-03-31T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-03-31T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-03-31T23:40:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-03-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-03-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-03-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-03-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
791839,HILLESLEY - HILLESLEY,2023-03-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-03-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
791839,HILLESLEY - HILLESLEY,2023-03-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-03-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
791839,HILLESLEY - HILLESLEY,2023-03-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
791839,HILLESLEY - HILLESLEY,2023-03-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.23
791839,HILLESLEY - HILLESLEY,2023-03-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.17
791839,HILLESLEY - HILLESLEY,2023-03-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.02
791839,HILLESLEY - HILLESLEY,2023-03-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-03-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-03-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-03-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-03-31T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-31T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-31T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
791839,HILLESLEY - HILLESLEY,2023-03-31T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
791839,HILLESLEY - HILLESLEY,2023-03-31T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
791839,HILLESLEY - HILLESLEY,2023-03-31T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.32
791839,HILLESLEY - HILLESLEY,2023-03-31T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-03-31T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-03-31T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-03-31T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-03-31T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
791839,HILLESLEY - HILLESLEY,2023-03-31T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-03-31T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-03-31T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
791839,HILLESLEY - HILLESLEY,2023-03-31T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
791839,HILLESLEY - HILLESLEY,2023-03-31T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.32
791839,HILLESLEY - HILLESLEY,2023-03-31T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-03-31T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-03-31T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-03-31T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-03-31T23:30:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-03-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-03-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
791839,HILLESLEY - HILLESLEY,2023-03-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-03-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
791839,HILLESLEY - HILLESLEY,2023-03-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-03-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
791839,HILLESLEY - HILLESLEY,2023-03-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-03-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
791839,HILLESLEY - HILLESLEY,2023-03-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-03-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.49
791839,HILLESLEY - HILLESLEY,2023-03-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
791839,HILLESLEY - HILLESLEY,2023-03-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.64
791839,HILLESLEY - HILLESLEY,2023-03-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
791839,HILLESLEY - HILLESLEY,2023-03-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-03-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-03-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-03-31T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-03-31T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-31T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
791839,HILLESLEY - HILLESLEY,2023-03-31T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
791839,HILLESLEY - HILLESLEY,2023-03-31T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
791839,HILLESLEY - HILLESLEY,2023-03-31T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.38
791839,HILLESLEY - HILLESLEY,2023-03-31T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-03-31T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-03-31T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-03-31T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-03-31T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
791839,HILLESLEY - HILLESLEY,2023-03-31T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-31T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-03-31T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
791839,HILLESLEY - HILLESLEY,2023-03-31T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
791839,HILLESLEY - HILLESLEY,2023-03-31T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.08
791839,HILLESLEY - HILLESLEY,2023-03-31T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-03-31T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-03-31T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-03-31T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-03-31T23:20:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-03-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-03-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
791839,HILLESLEY - HILLESLEY,2023-03-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-03-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
791839,HILLESLEY - HILLESLEY,2023-03-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-03-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
791839,HILLESLEY - HILLESLEY,2023-03-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
791839,HILLESLEY - HILLESLEY,2023-03-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-03-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.78
791839,HILLESLEY - HILLESLEY,2023-03-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
791839,HILLESLEY - HILLESLEY,2023-03-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.46
791839,HILLESLEY - HILLESLEY,2023-03-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-03-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-03-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-03-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-03-31T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-03-31T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-31T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-03-31T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
791839,HILLESLEY - HILLESLEY,2023-03-31T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
791839,HILLESLEY - HILLESLEY,2023-03-31T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.07
791839,HILLESLEY - HILLESLEY,2023-03-31T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-03-31T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-03-31T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-03-31T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-03-31T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-03-31T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-31T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-03-31T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
791839,HILLESLEY - HILLESLEY,2023-03-31T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
791839,HILLESLEY - HILLESLEY,2023-03-31T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.93
791839,HILLESLEY - HILLESLEY,2023-03-31T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-03-31T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-03-31T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-03-31T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-03-31T23:10:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-03-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-03-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
791839,HILLESLEY - HILLESLEY,2023-03-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-03-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
791839,HILLESLEY - HILLESLEY,2023-03-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-03-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
791839,HILLESLEY - HILLESLEY,2023-03-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-03-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-03-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.68
791839,HILLESLEY - HILLESLEY,2023-03-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.33
791839,HILLESLEY - HILLESLEY,2023-03-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.01
791839,HILLESLEY - HILLESLEY,2023-03-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-03-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-03-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-03-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-03-31T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-31T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-31T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-03-31T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
791839,HILLESLEY - HILLESLEY,2023-03-31T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
791839,HILLESLEY - HILLESLEY,2023-03-31T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.25
791839,HILLESLEY - HILLESLEY,2023-03-31T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-03-31T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-03-31T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-03-31T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-03-31T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-03-31T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-03-31T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-03-31T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
791839,HILLESLEY - HILLESLEY,2023-03-31T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
791839,HILLESLEY - HILLESLEY,2023-03-31T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.94
791839,HILLESLEY - HILLESLEY,2023-03-31T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-03-31T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-03-31T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-03-31T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-03-31T23:00:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-03-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-03-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
791839,HILLESLEY - HILLESLEY,2023-03-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-03-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
791839,HILLESLEY - HILLESLEY,2023-03-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-03-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
791839,HILLESLEY - HILLESLEY,2023-03-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-03-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
791839,HILLESLEY - HILLESLEY,2023-03-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
791839,HILLESLEY - HILLESLEY,2023-03-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
791839,HILLESLEY - HILLESLEY,2023-03-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
791839,HILLESLEY - HILLESLEY,2023-03-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.2
791839,HILLESLEY - HILLESLEY,2023-03-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-03-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-03-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-03-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-03-31T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-31T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-31T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-03-31T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
791839,HILLESLEY - HILLESLEY,2023-03-31T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
791839,HILLESLEY - HILLESLEY,2023-03-31T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.09
791839,HILLESLEY - HILLESLEY,2023-03-31T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-03-31T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-03-31T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-03-31T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-03-31T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-03-31T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-31T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-03-31T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
791839,HILLESLEY - HILLESLEY,2023-03-31T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
791839,HILLESLEY - HILLESLEY,2023-03-31T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-31T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-03-31T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-03-31T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-03-31T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-03-31T22:50:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-03-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-03-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
791839,HILLESLEY - HILLESLEY,2023-03-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-03-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
791839,HILLESLEY - HILLESLEY,2023-03-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-03-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
791839,HILLESLEY - HILLESLEY,2023-03-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-03-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
791839,HILLESLEY - HILLESLEY,2023-03-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.24
791839,HILLESLEY - HILLESLEY,2023-03-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
791839,HILLESLEY - HILLESLEY,2023-03-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.65
791839,HILLESLEY - HILLESLEY,2023-03-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-03-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-03-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-03-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-03-31T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-31T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
