Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-31T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-03-31T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
791839,HILLESLEY - HILLESLEY,2023-03-31T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
791839,HILLESLEY - HILLESLEY,2023-03-31T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.15
791839,HILLESLEY - HILLESLEY,2023-03-31T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-03-31T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-03-31T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-03-31T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-03-31T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-03-31T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-31T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-31T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
791839,HILLESLEY - HILLESLEY,2023-03-31T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
791839,HILLESLEY - HILLESLEY,2023-03-31T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.3
791839,HILLESLEY - HILLESLEY,2023-03-31T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-03-31T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-03-31T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-03-31T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-03-31T22:40:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-03-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-03-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
791839,HILLESLEY - HILLESLEY,2023-03-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-03-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
791839,HILLESLEY - HILLESLEY,2023-03-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-03-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
791839,HILLESLEY - HILLESLEY,2023-03-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-03-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
791839,HILLESLEY - HILLESLEY,2023-03-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-03-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.65
791839,HILLESLEY - HILLESLEY,2023-03-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
791839,HILLESLEY - HILLESLEY,2023-03-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.45
791839,HILLESLEY - HILLESLEY,2023-03-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
791839,HILLESLEY - HILLESLEY,2023-03-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-03-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-03-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-03-31T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-31T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-31T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-03-31T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
791839,HILLESLEY - HILLESLEY,2023-03-31T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
791839,HILLESLEY - HILLESLEY,2023-03-31T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.12
791839,HILLESLEY - HILLESLEY,2023-03-31T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-03-31T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-03-31T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-03-31T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-03-31T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-03-31T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-31T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-03-31T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
791839,HILLESLEY - HILLESLEY,2023-03-31T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
791839,HILLESLEY - HILLESLEY,2023-03-31T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.75
791839,HILLESLEY - HILLESLEY,2023-03-31T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-31T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-03-31T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-03-31T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-03-31T22:30:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-03-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-03-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
791839,HILLESLEY - HILLESLEY,2023-03-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-03-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
791839,HILLESLEY - HILLESLEY,2023-03-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-03-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
791839,HILLESLEY - HILLESLEY,2023-03-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
791839,HILLESLEY - HILLESLEY,2023-03-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-03-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.33
791839,HILLESLEY - HILLESLEY,2023-03-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.06
791839,HILLESLEY - HILLESLEY,2023-03-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.86
791839,HILLESLEY - HILLESLEY,2023-03-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-03-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-03-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-03-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-03-31T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-03-31T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-31T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-03-31T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
791839,HILLESLEY - HILLESLEY,2023-03-31T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
791839,HILLESLEY - HILLESLEY,2023-03-31T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.65
791839,HILLESLEY - HILLESLEY,2023-03-31T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-03-31T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-03-31T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-03-31T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-03-31T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-03-31T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-31T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-03-31T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
791839,HILLESLEY - HILLESLEY,2023-03-31T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
791839,HILLESLEY - HILLESLEY,2023-03-31T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.87
791839,HILLESLEY - HILLESLEY,2023-03-31T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-31T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-03-31T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-03-31T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-03-31T22:20:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-03-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-03-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
791839,HILLESLEY - HILLESLEY,2023-03-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-03-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
791839,HILLESLEY - HILLESLEY,2023-03-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-03-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
791839,HILLESLEY - HILLESLEY,2023-03-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
791839,HILLESLEY - HILLESLEY,2023-03-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
791839,HILLESLEY - HILLESLEY,2023-03-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.97
791839,HILLESLEY - HILLESLEY,2023-03-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
791839,HILLESLEY - HILLESLEY,2023-03-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.52
791839,HILLESLEY - HILLESLEY,2023-03-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-03-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-03-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-03-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-03-31T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-03-31T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-31T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-03-31T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
791839,HILLESLEY - HILLESLEY,2023-03-31T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
791839,HILLESLEY - HILLESLEY,2023-03-31T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.9
791839,HILLESLEY - HILLESLEY,2023-03-31T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-03-31T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-03-31T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-03-31T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-03-31T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-03-31T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-03-31T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-03-31T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
791839,HILLESLEY - HILLESLEY,2023-03-31T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
791839,HILLESLEY - HILLESLEY,2023-03-31T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.59
791839,HILLESLEY - HILLESLEY,2023-03-31T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-03-31T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-03-31T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-03-31T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-03-31T22:10:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-03-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-03-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
791839,HILLESLEY - HILLESLEY,2023-03-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
791839,HILLESLEY - HILLESLEY,2023-03-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-03-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
791839,HILLESLEY - HILLESLEY,2023-03-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
791839,HILLESLEY - HILLESLEY,2023-03-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-03-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.41
791839,HILLESLEY - HILLESLEY,2023-03-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.24
791839,HILLESLEY - HILLESLEY,2023-03-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.48
791839,HILLESLEY - HILLESLEY,2023-03-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-03-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-03-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-03-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
791839,HILLESLEY - HILLESLEY,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
791839,HILLESLEY - HILLESLEY,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.97
791839,HILLESLEY - HILLESLEY,2023-03-31T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
791839,HILLESLEY - HILLESLEY,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
791839,HILLESLEY - HILLESLEY,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.49
791839,HILLESLEY - HILLESLEY,2023-03-31T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-03-31T21:50:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
791839,HILLESLEY - HILLESLEY,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
791839,HILLESLEY - HILLESLEY,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
791839,HILLESLEY - HILLESLEY,2023-03-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-03-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
791839,HILLESLEY - HILLESLEY,2023-03-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-03-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
791839,HILLESLEY - HILLESLEY,2023-03-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
791839,HILLESLEY - HILLESLEY,2023-03-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.31
791839,HILLESLEY - HILLESLEY,2023-03-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-03-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-03-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-03-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
791839,HILLESLEY - HILLESLEY,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
791839,HILLESLEY - HILLESLEY,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.05
791839,HILLESLEY - HILLESLEY,2023-03-31T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
791839,HILLESLEY - HILLESLEY,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
791839,HILLESLEY - HILLESLEY,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.19
791839,HILLESLEY - HILLESLEY,2023-03-31T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-03-31T21:30:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
791839,HILLESLEY - HILLESLEY,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
791839,HILLESLEY - HILLESLEY,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
791839,HILLESLEY - HILLESLEY,2023-03-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
791839,HILLESLEY - HILLESLEY,2023-03-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
791839,HILLESLEY - HILLESLEY,2023-03-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-03-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
791839,HILLESLEY - HILLESLEY,2023-03-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
791839,HILLESLEY - HILLESLEY,2023-03-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.25
791839,HILLESLEY - HILLESLEY,2023-03-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-03-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-03-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-03-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
791839,HILLESLEY - HILLESLEY,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
791839,HILLESLEY - HILLESLEY,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.36
791839,HILLESLEY - HILLESLEY,2023-03-31T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
791839,HILLESLEY - HILLESLEY,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
791839,HILLESLEY - HILLESLEY,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
791839,HILLESLEY - HILLESLEY,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.34
791839,HILLESLEY - HILLESLEY,2023-03-31T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-03-31T21:20:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
791839,HILLESLEY - HILLESLEY,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
791839,HILLESLEY - HILLESLEY,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
791839,HILLESLEY - HILLESLEY,2023-03-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-03-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
791839,HILLESLEY - HILLESLEY,2023-03-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
791839,HILLESLEY - HILLESLEY,2023-03-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.5
791839,HILLESLEY - HILLESLEY,2023-03-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
791839,HILLESLEY - HILLESLEY,2023-03-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.7
791839,HILLESLEY - HILLESLEY,2023-03-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-03-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-03-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-03-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
791839,HILLESLEY - HILLESLEY,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
791839,HILLESLEY - HILLESLEY,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.82
791839,HILLESLEY - HILLESLEY,2023-03-31T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
791839,HILLESLEY - HILLESLEY,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
791839,HILLESLEY - HILLESLEY,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.84
791839,HILLESLEY - HILLESLEY,2023-03-31T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-03-31T21:10:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
791839,HILLESLEY - HILLESLEY,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
791839,HILLESLEY - HILLESLEY,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
791839,HILLESLEY - HILLESLEY,2023-03-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-03-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
791839,HILLESLEY - HILLESLEY,2023-03-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
791839,HILLESLEY - HILLESLEY,2023-03-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.8
791839,HILLESLEY - HILLESLEY,2023-03-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.45
791839,HILLESLEY - HILLESLEY,2023-03-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.66
791839,HILLESLEY - HILLESLEY,2023-03-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-03-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-03-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-03-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
791839,HILLESLEY - HILLESLEY,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
791839,HILLESLEY - HILLESLEY,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.34
791839,HILLESLEY - HILLESLEY,2023-03-31T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
791839,HILLESLEY - HILLESLEY,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
791839,HILLESLEY - HILLESLEY,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.27
791839,HILLESLEY - HILLESLEY,2023-03-31T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-03-31T20:50:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
791839,HILLESLEY - HILLESLEY,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
791839,HILLESLEY - HILLESLEY,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
791839,HILLESLEY - HILLESLEY,2023-03-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-03-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
791839,HILLESLEY - HILLESLEY,2023-03-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.36
791839,HILLESLEY - HILLESLEY,2023-03-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
791839,HILLESLEY - HILLESLEY,2023-03-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.61
791839,HILLESLEY - HILLESLEY,2023-03-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
791839,HILLESLEY - HILLESLEY,2023-03-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-03-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
791839,HILLESLEY - HILLESLEY,2023-03-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
791839,HILLESLEY - HILLESLEY,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
791839,HILLESLEY - HILLESLEY,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.3
791839,HILLESLEY - HILLESLEY,2023-03-31T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
791839,HILLESLEY - HILLESLEY,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
791839,HILLESLEY - HILLESLEY,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
791839,HILLESLEY - HILLESLEY,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-31T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-03-31T20:40:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
791839,HILLESLEY - HILLESLEY,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
791839,HILLESLEY - HILLESLEY,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
791839,HILLESLEY - HILLESLEY,2023-03-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
791839,HILLESLEY - HILLESLEY,2023-03-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
791839,HILLESLEY - HILLESLEY,2023-03-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
791839,HILLESLEY - HILLESLEY,2023-03-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
791839,HILLESLEY - HILLESLEY,2023-03-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.36
791839,HILLESLEY - HILLESLEY,2023-03-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-03-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-03-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-03-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
791839,HILLESLEY - HILLESLEY,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
791839,HILLESLEY - HILLESLEY,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.6
791839,HILLESLEY - HILLESLEY,2023-03-31T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-03-31T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-03-31T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-03-31T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-31T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
791839,HILLESLEY - HILLESLEY,2023-03-31T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
791839,HILLESLEY - HILLESLEY,2023-03-31T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.81
791839,HILLESLEY - HILLESLEY,2023-03-31T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-03-31T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-03-31T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-03-31T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-03-31T20:30:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
791839,HILLESLEY - HILLESLEY,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
791839,HILLESLEY - HILLESLEY,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
791839,HILLESLEY - HILLESLEY,2023-03-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-03-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
791839,HILLESLEY - HILLESLEY,2023-03-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
791839,HILLESLEY - HILLESLEY,2023-03-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
791839,HILLESLEY - HILLESLEY,2023-03-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
791839,HILLESLEY - HILLESLEY,2023-03-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.42
791839,HILLESLEY - HILLESLEY,2023-03-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-03-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-03-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-03-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
791839,HILLESLEY - HILLESLEY,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
791839,HILLESLEY - HILLESLEY,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.66
791839,HILLESLEY - HILLESLEY,2023-03-31T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
791839,HILLESLEY - HILLESLEY,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
791839,HILLESLEY - HILLESLEY,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.85
791839,HILLESLEY - HILLESLEY,2023-03-31T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-03-31T20:20:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
791839,HILLESLEY - HILLESLEY,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
791839,HILLESLEY - HILLESLEY,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
791839,HILLESLEY - HILLESLEY,2023-03-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-03-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
791839,HILLESLEY - HILLESLEY,2023-03-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-03-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
791839,HILLESLEY - HILLESLEY,2023-03-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.26
791839,HILLESLEY - HILLESLEY,2023-03-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.51
791839,HILLESLEY - HILLESLEY,2023-03-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
791839,HILLESLEY - HILLESLEY,2023-03-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-03-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
791839,HILLESLEY - HILLESLEY,2023-03-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
791839,HILLESLEY - HILLESLEY,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
791839,HILLESLEY - HILLESLEY,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
791839,HILLESLEY - HILLESLEY,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.81
791839,HILLESLEY - HILLESLEY,2023-03-31T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-03-31T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-03-31T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-31T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-03-31T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
791839,HILLESLEY - HILLESLEY,2023-03-31T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
791839,HILLESLEY - HILLESLEY,2023-03-31T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.05
791839,HILLESLEY - HILLESLEY,2023-03-31T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-03-31T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-03-31T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-03-31T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-03-31T20:10:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
791839,HILLESLEY - HILLESLEY,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
791839,HILLESLEY - HILLESLEY,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
791839,HILLESLEY - HILLESLEY,2023-03-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-03-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-03-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-03-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
791839,HILLESLEY - HILLESLEY,2023-03-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
791839,HILLESLEY - HILLESLEY,2023-03-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.86
791839,HILLESLEY - HILLESLEY,2023-03-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-03-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-03-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-03-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
791839,HILLESLEY - HILLESLEY,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
791839,HILLESLEY - HILLESLEY,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.06
791839,HILLESLEY - HILLESLEY,2023-03-31T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-03-31T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-03-31T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-31T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-03-31T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
791839,HILLESLEY - HILLESLEY,2023-03-31T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
791839,HILLESLEY - HILLESLEY,2023-03-31T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.24
791839,HILLESLEY - HILLESLEY,2023-03-31T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-03-31T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-03-31T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-31T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-03-31T20:00:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
791839,HILLESLEY - HILLESLEY,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
791839,HILLESLEY - HILLESLEY,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
