Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-03-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
791839,HILLESLEY - HILLESLEY,2023-03-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-03-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.31
791839,HILLESLEY - HILLESLEY,2023-03-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.89
791839,HILLESLEY - HILLESLEY,2023-03-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.31
791839,HILLESLEY - HILLESLEY,2023-03-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
791839,HILLESLEY - HILLESLEY,2023-03-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-03-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
791839,HILLESLEY - HILLESLEY,2023-03-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
791839,HILLESLEY - HILLESLEY,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
791839,HILLESLEY - HILLESLEY,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.84
791839,HILLESLEY - HILLESLEY,2023-03-31T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
791839,HILLESLEY - HILLESLEY,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
791839,HILLESLEY - HILLESLEY,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.99
791839,HILLESLEY - HILLESLEY,2023-03-31T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-03-31T19:50:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
791839,HILLESLEY - HILLESLEY,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
791839,HILLESLEY - HILLESLEY,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
791839,HILLESLEY - HILLESLEY,2023-03-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-03-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
791839,HILLESLEY - HILLESLEY,2023-03-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-03-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
791839,HILLESLEY - HILLESLEY,2023-03-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.76
791839,HILLESLEY - HILLESLEY,2023-03-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.83
791839,HILLESLEY - HILLESLEY,2023-03-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
791839,HILLESLEY - HILLESLEY,2023-03-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-03-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
791839,HILLESLEY - HILLESLEY,2023-03-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
791839,HILLESLEY - HILLESLEY,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
791839,HILLESLEY - HILLESLEY,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.35
791839,HILLESLEY - HILLESLEY,2023-03-31T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
791839,HILLESLEY - HILLESLEY,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
791839,HILLESLEY - HILLESLEY,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
791839,HILLESLEY - HILLESLEY,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.22
791839,HILLESLEY - HILLESLEY,2023-03-31T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-03-31T19:40:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
791839,HILLESLEY - HILLESLEY,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
791839,HILLESLEY - HILLESLEY,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
791839,HILLESLEY - HILLESLEY,2023-03-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
791839,HILLESLEY - HILLESLEY,2023-03-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-03-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
791839,HILLESLEY - HILLESLEY,2023-03-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
791839,HILLESLEY - HILLESLEY,2023-03-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.57
791839,HILLESLEY - HILLESLEY,2023-03-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
791839,HILLESLEY - HILLESLEY,2023-03-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-03-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
791839,HILLESLEY - HILLESLEY,2023-03-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
791839,HILLESLEY - HILLESLEY,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
791839,HILLESLEY - HILLESLEY,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.0
791839,HILLESLEY - HILLESLEY,2023-03-31T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
791839,HILLESLEY - HILLESLEY,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
791839,HILLESLEY - HILLESLEY,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.07
791839,HILLESLEY - HILLESLEY,2023-03-31T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-03-31T19:30:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
791839,HILLESLEY - HILLESLEY,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
791839,HILLESLEY - HILLESLEY,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
791839,HILLESLEY - HILLESLEY,2023-03-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
791839,HILLESLEY - HILLESLEY,2023-03-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-03-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
791839,HILLESLEY - HILLESLEY,2023-03-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
791839,HILLESLEY - HILLESLEY,2023-03-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.07
791839,HILLESLEY - HILLESLEY,2023-03-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
791839,HILLESLEY - HILLESLEY,2023-03-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-03-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
791839,HILLESLEY - HILLESLEY,2023-03-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
791839,HILLESLEY - HILLESLEY,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
791839,HILLESLEY - HILLESLEY,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.53
791839,HILLESLEY - HILLESLEY,2023-03-31T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
791839,HILLESLEY - HILLESLEY,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
791839,HILLESLEY - HILLESLEY,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.26
791839,HILLESLEY - HILLESLEY,2023-03-31T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-03-31T19:20:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
791839,HILLESLEY - HILLESLEY,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
791839,HILLESLEY - HILLESLEY,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
791839,HILLESLEY - HILLESLEY,2023-03-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-03-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
791839,HILLESLEY - HILLESLEY,2023-03-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.73
791839,HILLESLEY - HILLESLEY,2023-03-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.79
791839,HILLESLEY - HILLESLEY,2023-03-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
791839,HILLESLEY - HILLESLEY,2023-03-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
791839,HILLESLEY - HILLESLEY,2023-03-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
791839,HILLESLEY - HILLESLEY,2023-03-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
791839,HILLESLEY - HILLESLEY,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
791839,HILLESLEY - HILLESLEY,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
791839,HILLESLEY - HILLESLEY,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.58
791839,HILLESLEY - HILLESLEY,2023-03-31T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
791839,HILLESLEY - HILLESLEY,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
791839,HILLESLEY - HILLESLEY,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.03
791839,HILLESLEY - HILLESLEY,2023-03-31T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-03-31T19:10:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
791839,HILLESLEY - HILLESLEY,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
791839,HILLESLEY - HILLESLEY,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
791839,HILLESLEY - HILLESLEY,2023-03-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
791839,HILLESLEY - HILLESLEY,2023-03-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-03-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
791839,HILLESLEY - HILLESLEY,2023-03-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.07
791839,HILLESLEY - HILLESLEY,2023-03-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.61
791839,HILLESLEY - HILLESLEY,2023-03-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
791839,HILLESLEY - HILLESLEY,2023-03-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-03-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
791839,HILLESLEY - HILLESLEY,2023-03-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
791839,HILLESLEY - HILLESLEY,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
791839,HILLESLEY - HILLESLEY,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
791839,HILLESLEY - HILLESLEY,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.61
791839,HILLESLEY - HILLESLEY,2023-03-31T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
791839,HILLESLEY - HILLESLEY,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
791839,HILLESLEY - HILLESLEY,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.06
791839,HILLESLEY - HILLESLEY,2023-03-31T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-03-31T19:00:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
791839,HILLESLEY - HILLESLEY,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
791839,HILLESLEY - HILLESLEY,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
791839,HILLESLEY - HILLESLEY,2023-03-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-03-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-03-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
791839,HILLESLEY - HILLESLEY,2023-03-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.67
791839,HILLESLEY - HILLESLEY,2023-03-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.66
791839,HILLESLEY - HILLESLEY,2023-03-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
791839,HILLESLEY - HILLESLEY,2023-03-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-03-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
791839,HILLESLEY - HILLESLEY,2023-03-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
791839,HILLESLEY - HILLESLEY,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
791839,HILLESLEY - HILLESLEY,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
791839,HILLESLEY - HILLESLEY,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.0
791839,HILLESLEY - HILLESLEY,2023-03-31T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
791839,HILLESLEY - HILLESLEY,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
791839,HILLESLEY - HILLESLEY,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.82
791839,HILLESLEY - HILLESLEY,2023-03-31T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-03-31T18:50:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
791839,HILLESLEY - HILLESLEY,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
791839,HILLESLEY - HILLESLEY,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
791839,HILLESLEY - HILLESLEY,2023-03-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-03-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-03-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.31
791839,HILLESLEY - HILLESLEY,2023-03-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
791839,HILLESLEY - HILLESLEY,2023-03-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.82
791839,HILLESLEY - HILLESLEY,2023-03-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
791839,HILLESLEY - HILLESLEY,2023-03-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-03-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
791839,HILLESLEY - HILLESLEY,2023-03-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
791839,HILLESLEY - HILLESLEY,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
791839,HILLESLEY - HILLESLEY,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
791839,HILLESLEY - HILLESLEY,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.58
791839,HILLESLEY - HILLESLEY,2023-03-31T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
791839,HILLESLEY - HILLESLEY,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
791839,HILLESLEY - HILLESLEY,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.63
791839,HILLESLEY - HILLESLEY,2023-03-31T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-03-31T18:40:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
791839,HILLESLEY - HILLESLEY,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
791839,HILLESLEY - HILLESLEY,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
791839,HILLESLEY - HILLESLEY,2023-03-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-03-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-03-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
791839,HILLESLEY - HILLESLEY,2023-03-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.23
791839,HILLESLEY - HILLESLEY,2023-03-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.21
791839,HILLESLEY - HILLESLEY,2023-03-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
791839,HILLESLEY - HILLESLEY,2023-03-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
791839,HILLESLEY - HILLESLEY,2023-03-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
791839,HILLESLEY - HILLESLEY,2023-03-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
791839,HILLESLEY - HILLESLEY,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
791839,HILLESLEY - HILLESLEY,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
791839,HILLESLEY - HILLESLEY,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.74
791839,HILLESLEY - HILLESLEY,2023-03-31T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
791839,HILLESLEY - HILLESLEY,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
791839,HILLESLEY - HILLESLEY,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.78
791839,HILLESLEY - HILLESLEY,2023-03-31T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-03-31T18:30:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
791839,HILLESLEY - HILLESLEY,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
791839,HILLESLEY - HILLESLEY,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
791839,HILLESLEY - HILLESLEY,2023-03-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-03-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-03-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
791839,HILLESLEY - HILLESLEY,2023-03-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.15
791839,HILLESLEY - HILLESLEY,2023-03-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.52
791839,HILLESLEY - HILLESLEY,2023-03-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,123.4
791839,HILLESLEY - HILLESLEY,2023-03-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
791839,HILLESLEY - HILLESLEY,2023-03-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
791839,HILLESLEY - HILLESLEY,2023-03-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
791839,HILLESLEY - HILLESLEY,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
791839,HILLESLEY - HILLESLEY,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
791839,HILLESLEY - HILLESLEY,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
791839,HILLESLEY - HILLESLEY,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.57
791839,HILLESLEY - HILLESLEY,2023-03-31T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
791839,HILLESLEY - HILLESLEY,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
791839,HILLESLEY - HILLESLEY,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
791839,HILLESLEY - HILLESLEY,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
791839,HILLESLEY - HILLESLEY,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.67
791839,HILLESLEY - HILLESLEY,2023-03-31T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-03-31T18:20:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
791839,HILLESLEY - HILLESLEY,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
791839,HILLESLEY - HILLESLEY,2023-03-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-03-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-03-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.62
791839,HILLESLEY - HILLESLEY,2023-03-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
791839,HILLESLEY - HILLESLEY,2023-03-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.24
791839,HILLESLEY - HILLESLEY,2023-03-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
791839,HILLESLEY - HILLESLEY,2023-03-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
791839,HILLESLEY - HILLESLEY,2023-03-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
791839,HILLESLEY - HILLESLEY,2023-03-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.71
791839,HILLESLEY - HILLESLEY,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
791839,HILLESLEY - HILLESLEY,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.46
791839,HILLESLEY - HILLESLEY,2023-03-31T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
791839,HILLESLEY - HILLESLEY,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
791839,HILLESLEY - HILLESLEY,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
791839,HILLESLEY - HILLESLEY,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
791839,HILLESLEY - HILLESLEY,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.99
791839,HILLESLEY - HILLESLEY,2023-03-31T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-03-31T18:10:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
791839,HILLESLEY - HILLESLEY,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
791839,HILLESLEY - HILLESLEY,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
791839,HILLESLEY - HILLESLEY,2023-03-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
791839,HILLESLEY - HILLESLEY,2023-03-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-03-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.45
791839,HILLESLEY - HILLESLEY,2023-03-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.48
791839,HILLESLEY - HILLESLEY,2023-03-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.45
791839,HILLESLEY - HILLESLEY,2023-03-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
791839,HILLESLEY - HILLESLEY,2023-03-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
791839,HILLESLEY - HILLESLEY,2023-03-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
791839,HILLESLEY - HILLESLEY,2023-03-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.16
791839,HILLESLEY - HILLESLEY,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
791839,HILLESLEY - HILLESLEY,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.17
791839,HILLESLEY - HILLESLEY,2023-03-31T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
791839,HILLESLEY - HILLESLEY,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
791839,HILLESLEY - HILLESLEY,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
791839,HILLESLEY - HILLESLEY,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.05
791839,HILLESLEY - HILLESLEY,2023-03-31T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-03-31T18:00:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
791839,HILLESLEY - HILLESLEY,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
791839,HILLESLEY - HILLESLEY,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
791839,HILLESLEY - HILLESLEY,2023-03-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
791839,HILLESLEY - HILLESLEY,2023-03-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-03-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.69
791839,HILLESLEY - HILLESLEY,2023-03-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.66
791839,HILLESLEY - HILLESLEY,2023-03-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.21
791839,HILLESLEY - HILLESLEY,2023-03-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
791839,HILLESLEY - HILLESLEY,2023-03-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
791839,HILLESLEY - HILLESLEY,2023-03-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
791839,HILLESLEY - HILLESLEY,2023-03-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
791839,HILLESLEY - HILLESLEY,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.27
791839,HILLESLEY - HILLESLEY,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
791839,HILLESLEY - HILLESLEY,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.2
791839,HILLESLEY - HILLESLEY,2023-03-31T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
791839,HILLESLEY - HILLESLEY,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
791839,HILLESLEY - HILLESLEY,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
791839,HILLESLEY - HILLESLEY,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.36
791839,HILLESLEY - HILLESLEY,2023-03-31T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-03-31T17:40:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
791839,HILLESLEY - HILLESLEY,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
791839,HILLESLEY - HILLESLEY,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
791839,HILLESLEY - HILLESLEY,2023-03-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-03-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-03-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
791839,HILLESLEY - HILLESLEY,2023-03-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.37
791839,HILLESLEY - HILLESLEY,2023-03-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.56
791839,HILLESLEY - HILLESLEY,2023-03-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-03-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
791839,HILLESLEY - HILLESLEY,2023-03-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
791839,HILLESLEY - HILLESLEY,2023-03-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
791839,HILLESLEY - HILLESLEY,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
791839,HILLESLEY - HILLESLEY,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
791839,HILLESLEY - HILLESLEY,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.05
791839,HILLESLEY - HILLESLEY,2023-03-31T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
