Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-31T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.38
791839,HILLESLEY - HILLESLEY,2023-03-31T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-03-31T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-03-31T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-03-31T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-03-31T10:40:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
791839,HILLESLEY - HILLESLEY,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
791839,HILLESLEY - HILLESLEY,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
791839,HILLESLEY - HILLESLEY,2023-03-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
791839,HILLESLEY - HILLESLEY,2023-03-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-03-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
791839,HILLESLEY - HILLESLEY,2023-03-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
791839,HILLESLEY - HILLESLEY,2023-03-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.46
791839,HILLESLEY - HILLESLEY,2023-03-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-03-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-03-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-03-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-03-31T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-03-31T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-03-31T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
791839,HILLESLEY - HILLESLEY,2023-03-31T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
791839,HILLESLEY - HILLESLEY,2023-03-31T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
791839,HILLESLEY - HILLESLEY,2023-03-31T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.15
791839,HILLESLEY - HILLESLEY,2023-03-31T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-03-31T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-03-31T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-03-31T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-03-31T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-03-31T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-03-31T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-03-31T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
791839,HILLESLEY - HILLESLEY,2023-03-31T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
791839,HILLESLEY - HILLESLEY,2023-03-31T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.35
791839,HILLESLEY - HILLESLEY,2023-03-31T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-03-31T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-03-31T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-03-31T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-03-31T10:30:00.000+00:00,transformer,,Temperature,C,15.2
791839,HILLESLEY - HILLESLEY,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
791839,HILLESLEY - HILLESLEY,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
791839,HILLESLEY - HILLESLEY,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
791839,HILLESLEY - HILLESLEY,2023-03-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
791839,HILLESLEY - HILLESLEY,2023-03-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-03-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.87
791839,HILLESLEY - HILLESLEY,2023-03-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
791839,HILLESLEY - HILLESLEY,2023-03-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.5
791839,HILLESLEY - HILLESLEY,2023-03-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-03-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-03-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-03-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-03-31T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-03-31T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-31T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
791839,HILLESLEY - HILLESLEY,2023-03-31T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
791839,HILLESLEY - HILLESLEY,2023-03-31T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
791839,HILLESLEY - HILLESLEY,2023-03-31T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.91
791839,HILLESLEY - HILLESLEY,2023-03-31T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-03-31T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-03-31T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-03-31T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-03-31T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
791839,HILLESLEY - HILLESLEY,2023-03-31T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
791839,HILLESLEY - HILLESLEY,2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-03-31T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
791839,HILLESLEY - HILLESLEY,2023-03-31T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
791839,HILLESLEY - HILLESLEY,2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.57
791839,HILLESLEY - HILLESLEY,2023-03-31T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-03-31T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-03-31T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-03-31T10:20:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
791839,HILLESLEY - HILLESLEY,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
791839,HILLESLEY - HILLESLEY,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
791839,HILLESLEY - HILLESLEY,2023-03-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
791839,HILLESLEY - HILLESLEY,2023-03-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-03-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
791839,HILLESLEY - HILLESLEY,2023-03-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.74
791839,HILLESLEY - HILLESLEY,2023-03-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.48
791839,HILLESLEY - HILLESLEY,2023-03-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-03-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
791839,HILLESLEY - HILLESLEY,2023-03-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-03-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
791839,HILLESLEY - HILLESLEY,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
791839,HILLESLEY - HILLESLEY,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.42
791839,HILLESLEY - HILLESLEY,2023-03-31T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
791839,HILLESLEY - HILLESLEY,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
791839,HILLESLEY - HILLESLEY,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
791839,HILLESLEY - HILLESLEY,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
791839,HILLESLEY - HILLESLEY,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-31T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-03-31T10:10:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
791839,HILLESLEY - HILLESLEY,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
791839,HILLESLEY - HILLESLEY,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
791839,HILLESLEY - HILLESLEY,2023-03-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
791839,HILLESLEY - HILLESLEY,2023-03-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-03-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
791839,HILLESLEY - HILLESLEY,2023-03-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.52
791839,HILLESLEY - HILLESLEY,2023-03-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.44
791839,HILLESLEY - HILLESLEY,2023-03-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
791839,HILLESLEY - HILLESLEY,2023-03-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-03-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-03-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
791839,HILLESLEY - HILLESLEY,2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
791839,HILLESLEY - HILLESLEY,2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
791839,HILLESLEY - HILLESLEY,2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.04
791839,HILLESLEY - HILLESLEY,2023-03-31T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
791839,HILLESLEY - HILLESLEY,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
791839,HILLESLEY - HILLESLEY,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
791839,HILLESLEY - HILLESLEY,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.9
791839,HILLESLEY - HILLESLEY,2023-03-31T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-03-31T10:00:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
791839,HILLESLEY - HILLESLEY,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
791839,HILLESLEY - HILLESLEY,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
791839,HILLESLEY - HILLESLEY,2023-03-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-03-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-03-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
791839,HILLESLEY - HILLESLEY,2023-03-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
791839,HILLESLEY - HILLESLEY,2023-03-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.94
791839,HILLESLEY - HILLESLEY,2023-03-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-03-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-03-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-03-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
791839,HILLESLEY - HILLESLEY,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
791839,HILLESLEY - HILLESLEY,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
791839,HILLESLEY - HILLESLEY,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.41
791839,HILLESLEY - HILLESLEY,2023-03-31T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
791839,HILLESLEY - HILLESLEY,2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
791839,HILLESLEY - HILLESLEY,2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.97
791839,HILLESLEY - HILLESLEY,2023-03-31T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-03-31T09:50:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
791839,HILLESLEY - HILLESLEY,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
791839,HILLESLEY - HILLESLEY,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
791839,HILLESLEY - HILLESLEY,2023-03-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-03-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-03-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.46
791839,HILLESLEY - HILLESLEY,2023-03-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
791839,HILLESLEY - HILLESLEY,2023-03-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.39
791839,HILLESLEY - HILLESLEY,2023-03-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-03-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-03-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-03-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
791839,HILLESLEY - HILLESLEY,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
791839,HILLESLEY - HILLESLEY,2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
791839,HILLESLEY - HILLESLEY,2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.97
791839,HILLESLEY - HILLESLEY,2023-03-31T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-03-31T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-31T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-03-31T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-03-31T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
791839,HILLESLEY - HILLESLEY,2023-03-31T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
791839,HILLESLEY - HILLESLEY,2023-03-31T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.64
791839,HILLESLEY - HILLESLEY,2023-03-31T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-03-31T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-03-31T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-03-31T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-03-31T09:40:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
791839,HILLESLEY - HILLESLEY,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
791839,HILLESLEY - HILLESLEY,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
791839,HILLESLEY - HILLESLEY,2023-03-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-03-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-03-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.5
791839,HILLESLEY - HILLESLEY,2023-03-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
791839,HILLESLEY - HILLESLEY,2023-03-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.61
791839,HILLESLEY - HILLESLEY,2023-03-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-03-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-03-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-03-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
791839,HILLESLEY - HILLESLEY,2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
791839,HILLESLEY - HILLESLEY,2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
791839,HILLESLEY - HILLESLEY,2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.52
791839,HILLESLEY - HILLESLEY,2023-03-31T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
791839,HILLESLEY - HILLESLEY,2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
791839,HILLESLEY - HILLESLEY,2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-31T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-03-31T09:30:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
791839,HILLESLEY - HILLESLEY,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
791839,HILLESLEY - HILLESLEY,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
791839,HILLESLEY - HILLESLEY,2023-03-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
791839,HILLESLEY - HILLESLEY,2023-03-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-03-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.56
791839,HILLESLEY - HILLESLEY,2023-03-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.91
791839,HILLESLEY - HILLESLEY,2023-03-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.63
791839,HILLESLEY - HILLESLEY,2023-03-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-03-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-03-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-03-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
791839,HILLESLEY - HILLESLEY,2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
791839,HILLESLEY - HILLESLEY,2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
791839,HILLESLEY - HILLESLEY,2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.61
791839,HILLESLEY - HILLESLEY,2023-03-31T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-03-31T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-03-31T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-31T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-03-31T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
791839,HILLESLEY - HILLESLEY,2023-03-31T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
791839,HILLESLEY - HILLESLEY,2023-03-31T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-31T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-03-31T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-03-31T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-03-31T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-03-31T09:20:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
791839,HILLESLEY - HILLESLEY,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
791839,HILLESLEY - HILLESLEY,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-03-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-03-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
791839,HILLESLEY - HILLESLEY,2023-03-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-03-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
791839,HILLESLEY - HILLESLEY,2023-03-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
791839,HILLESLEY - HILLESLEY,2023-03-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.29
791839,HILLESLEY - HILLESLEY,2023-03-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-03-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-03-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-03-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
791839,HILLESLEY - HILLESLEY,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
791839,HILLESLEY - HILLESLEY,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
791839,HILLESLEY - HILLESLEY,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.73
791839,HILLESLEY - HILLESLEY,2023-03-31T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
791839,HILLESLEY - HILLESLEY,2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
791839,HILLESLEY - HILLESLEY,2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.49
791839,HILLESLEY - HILLESLEY,2023-03-31T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-03-31T09:10:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
791839,HILLESLEY - HILLESLEY,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
791839,HILLESLEY - HILLESLEY,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
791839,HILLESLEY - HILLESLEY,2023-03-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-03-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
791839,HILLESLEY - HILLESLEY,2023-03-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-03-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
791839,HILLESLEY - HILLESLEY,2023-03-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.19
791839,HILLESLEY - HILLESLEY,2023-03-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.23
791839,HILLESLEY - HILLESLEY,2023-03-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-03-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-03-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-03-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
791839,HILLESLEY - HILLESLEY,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
791839,HILLESLEY - HILLESLEY,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
791839,HILLESLEY - HILLESLEY,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.76
791839,HILLESLEY - HILLESLEY,2023-03-31T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
791839,HILLESLEY - HILLESLEY,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
791839,HILLESLEY - HILLESLEY,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-31T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-03-31T09:00:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
791839,HILLESLEY - HILLESLEY,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
791839,HILLESLEY - HILLESLEY,2023-03-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-03-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-03-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-03-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
791839,HILLESLEY - HILLESLEY,2023-03-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
791839,HILLESLEY - HILLESLEY,2023-03-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.27
791839,HILLESLEY - HILLESLEY,2023-03-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-03-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-03-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-03-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
791839,HILLESLEY - HILLESLEY,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
791839,HILLESLEY - HILLESLEY,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.36
791839,HILLESLEY - HILLESLEY,2023-03-31T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
791839,HILLESLEY - HILLESLEY,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
791839,HILLESLEY - HILLESLEY,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-31T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-03-31T08:50:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
791839,HILLESLEY - HILLESLEY,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
791839,HILLESLEY - HILLESLEY,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
791839,HILLESLEY - HILLESLEY,2023-03-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
791839,HILLESLEY - HILLESLEY,2023-03-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-03-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.45
791839,HILLESLEY - HILLESLEY,2023-03-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
791839,HILLESLEY - HILLESLEY,2023-03-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.76
791839,HILLESLEY - HILLESLEY,2023-03-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
791839,HILLESLEY - HILLESLEY,2023-03-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-03-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-03-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
791839,HILLESLEY - HILLESLEY,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
791839,HILLESLEY - HILLESLEY,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.85
791839,HILLESLEY - HILLESLEY,2023-03-31T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
791839,HILLESLEY - HILLESLEY,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
791839,HILLESLEY - HILLESLEY,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-31T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-03-31T08:40:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
791839,HILLESLEY - HILLESLEY,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
791839,HILLESLEY - HILLESLEY,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
791839,HILLESLEY - HILLESLEY,2023-03-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
791839,HILLESLEY - HILLESLEY,2023-03-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
791839,HILLESLEY - HILLESLEY,2023-03-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.2
791839,HILLESLEY - HILLESLEY,2023-03-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
791839,HILLESLEY - HILLESLEY,2023-03-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.03
791839,HILLESLEY - HILLESLEY,2023-03-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
791839,HILLESLEY - HILLESLEY,2023-03-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-03-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
791839,HILLESLEY - HILLESLEY,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
791839,HILLESLEY - HILLESLEY,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.76
791839,HILLESLEY - HILLESLEY,2023-03-31T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
791839,HILLESLEY - HILLESLEY,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
791839,HILLESLEY - HILLESLEY,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
791839,HILLESLEY - HILLESLEY,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.43
791839,HILLESLEY - HILLESLEY,2023-03-31T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-03-31T08:30:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
791839,HILLESLEY - HILLESLEY,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
791839,HILLESLEY - HILLESLEY,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
791839,HILLESLEY - HILLESLEY,2023-03-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
791839,HILLESLEY - HILLESLEY,2023-03-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
791839,HILLESLEY - HILLESLEY,2023-03-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
791839,HILLESLEY - HILLESLEY,2023-03-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.11
791839,HILLESLEY - HILLESLEY,2023-03-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
791839,HILLESLEY - HILLESLEY,2023-03-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.19
791839,HILLESLEY - HILLESLEY,2023-03-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
791839,HILLESLEY - HILLESLEY,2023-03-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-03-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-03-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
