Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-31T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-31T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-03-31T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-03-31T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-03-31T03:50:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-03-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
791839,HILLESLEY - HILLESLEY,2023-03-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
791839,HILLESLEY - HILLESLEY,2023-03-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
791839,HILLESLEY - HILLESLEY,2023-03-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-03-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
791839,HILLESLEY - HILLESLEY,2023-03-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-03-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.32
791839,HILLESLEY - HILLESLEY,2023-03-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.99
791839,HILLESLEY - HILLESLEY,2023-03-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.79
791839,HILLESLEY - HILLESLEY,2023-03-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-03-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-03-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-03-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-03-31T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-31T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-31T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-03-31T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
791839,HILLESLEY - HILLESLEY,2023-03-31T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
791839,HILLESLEY - HILLESLEY,2023-03-31T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-31T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-03-31T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-03-31T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-03-31T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-03-31T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-03-31T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-31T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-03-31T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
791839,HILLESLEY - HILLESLEY,2023-03-31T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
791839,HILLESLEY - HILLESLEY,2023-03-31T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.47
791839,HILLESLEY - HILLESLEY,2023-03-31T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-03-31T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-03-31T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-31T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-03-31T03:40:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-03-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
791839,HILLESLEY - HILLESLEY,2023-03-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
791839,HILLESLEY - HILLESLEY,2023-03-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-03-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
791839,HILLESLEY - HILLESLEY,2023-03-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-03-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
791839,HILLESLEY - HILLESLEY,2023-03-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-03-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.15
791839,HILLESLEY - HILLESLEY,2023-03-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
791839,HILLESLEY - HILLESLEY,2023-03-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.83
791839,HILLESLEY - HILLESLEY,2023-03-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
791839,HILLESLEY - HILLESLEY,2023-03-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-03-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-03-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-03-31T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-31T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-31T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-03-31T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
791839,HILLESLEY - HILLESLEY,2023-03-31T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
791839,HILLESLEY - HILLESLEY,2023-03-31T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-31T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-03-31T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-03-31T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-03-31T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-03-31T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-03-31T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-31T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-03-31T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
791839,HILLESLEY - HILLESLEY,2023-03-31T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
791839,HILLESLEY - HILLESLEY,2023-03-31T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.2
791839,HILLESLEY - HILLESLEY,2023-03-31T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-03-31T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-03-31T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-31T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-03-31T03:30:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-03-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
791839,HILLESLEY - HILLESLEY,2023-03-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
791839,HILLESLEY - HILLESLEY,2023-03-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-03-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
791839,HILLESLEY - HILLESLEY,2023-03-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-03-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-03-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-03-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.57
791839,HILLESLEY - HILLESLEY,2023-03-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
791839,HILLESLEY - HILLESLEY,2023-03-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
791839,HILLESLEY - HILLESLEY,2023-03-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
791839,HILLESLEY - HILLESLEY,2023-03-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-03-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-03-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-03-31T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-03-31T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-31T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-03-31T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
791839,HILLESLEY - HILLESLEY,2023-03-31T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
791839,HILLESLEY - HILLESLEY,2023-03-31T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-31T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-03-31T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-03-31T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-03-31T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-03-31T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-03-31T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-31T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-03-31T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
791839,HILLESLEY - HILLESLEY,2023-03-31T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
791839,HILLESLEY - HILLESLEY,2023-03-31T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.08
791839,HILLESLEY - HILLESLEY,2023-03-31T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-03-31T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-03-31T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-03-31T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-03-31T03:20:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-03-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
791839,HILLESLEY - HILLESLEY,2023-03-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
791839,HILLESLEY - HILLESLEY,2023-03-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-03-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
791839,HILLESLEY - HILLESLEY,2023-03-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-03-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-03-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.78
791839,HILLESLEY - HILLESLEY,2023-03-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
791839,HILLESLEY - HILLESLEY,2023-03-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.34
791839,HILLESLEY - HILLESLEY,2023-03-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
791839,HILLESLEY - HILLESLEY,2023-03-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-03-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-03-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-03-31T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-03-31T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-31T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-03-31T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
791839,HILLESLEY - HILLESLEY,2023-03-31T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
791839,HILLESLEY - HILLESLEY,2023-03-31T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-31T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-03-31T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-03-31T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-03-31T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-03-31T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-03-31T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-03-31T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
791839,HILLESLEY - HILLESLEY,2023-03-31T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
791839,HILLESLEY - HILLESLEY,2023-03-31T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
791839,HILLESLEY - HILLESLEY,2023-03-31T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.58
791839,HILLESLEY - HILLESLEY,2023-03-31T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-03-31T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-03-31T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-03-31T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-03-31T03:10:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-03-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
791839,HILLESLEY - HILLESLEY,2023-03-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
791839,HILLESLEY - HILLESLEY,2023-03-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-03-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
791839,HILLESLEY - HILLESLEY,2023-03-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-03-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-03-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.62
791839,HILLESLEY - HILLESLEY,2023-03-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
791839,HILLESLEY - HILLESLEY,2023-03-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.59
791839,HILLESLEY - HILLESLEY,2023-03-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-03-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-03-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-31T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-31T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-31T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-03-31T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
791839,HILLESLEY - HILLESLEY,2023-03-31T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
791839,HILLESLEY - HILLESLEY,2023-03-31T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-31T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-03-31T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-03-31T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-03-31T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-03-31T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-03-31T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-31T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-03-31T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
791839,HILLESLEY - HILLESLEY,2023-03-31T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
791839,HILLESLEY - HILLESLEY,2023-03-31T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.28
791839,HILLESLEY - HILLESLEY,2023-03-31T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-03-31T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-03-31T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-03-31T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-03-31T03:00:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-03-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-03-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
791839,HILLESLEY - HILLESLEY,2023-03-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-03-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
791839,HILLESLEY - HILLESLEY,2023-03-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
791839,HILLESLEY - HILLESLEY,2023-03-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-03-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.64
791839,HILLESLEY - HILLESLEY,2023-03-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.89
791839,HILLESLEY - HILLESLEY,2023-03-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.5
791839,HILLESLEY - HILLESLEY,2023-03-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-03-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-03-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-03-31T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-31T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-31T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-03-31T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
791839,HILLESLEY - HILLESLEY,2023-03-31T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
791839,HILLESLEY - HILLESLEY,2023-03-31T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-31T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-03-31T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-03-31T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-03-31T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-03-31T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-03-31T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-31T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-03-31T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
791839,HILLESLEY - HILLESLEY,2023-03-31T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
791839,HILLESLEY - HILLESLEY,2023-03-31T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.51
791839,HILLESLEY - HILLESLEY,2023-03-31T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-03-31T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-03-31T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-03-31T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-03-31T02:50:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
791839,HILLESLEY - HILLESLEY,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
791839,HILLESLEY - HILLESLEY,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
791839,HILLESLEY - HILLESLEY,2023-03-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
791839,HILLESLEY - HILLESLEY,2023-03-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
791839,HILLESLEY - HILLESLEY,2023-03-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.74
791839,HILLESLEY - HILLESLEY,2023-03-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
791839,HILLESLEY - HILLESLEY,2023-03-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.66
791839,HILLESLEY - HILLESLEY,2023-03-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-03-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-03-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-03-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-03-31T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-31T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-31T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-03-31T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
791839,HILLESLEY - HILLESLEY,2023-03-31T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
791839,HILLESLEY - HILLESLEY,2023-03-31T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.25
791839,HILLESLEY - HILLESLEY,2023-03-31T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-03-31T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-03-31T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-03-31T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-03-31T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-03-31T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-31T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-31T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
791839,HILLESLEY - HILLESLEY,2023-03-31T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
791839,HILLESLEY - HILLESLEY,2023-03-31T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.59
791839,HILLESLEY - HILLESLEY,2023-03-31T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-03-31T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-03-31T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-03-31T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-03-31T02:40:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
791839,HILLESLEY - HILLESLEY,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
791839,HILLESLEY - HILLESLEY,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
791839,HILLESLEY - HILLESLEY,2023-03-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
791839,HILLESLEY - HILLESLEY,2023-03-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
791839,HILLESLEY - HILLESLEY,2023-03-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.03
791839,HILLESLEY - HILLESLEY,2023-03-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.74
791839,HILLESLEY - HILLESLEY,2023-03-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.84
791839,HILLESLEY - HILLESLEY,2023-03-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
791839,HILLESLEY - HILLESLEY,2023-03-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-03-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-03-31T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-31T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-31T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-03-31T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
791839,HILLESLEY - HILLESLEY,2023-03-31T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
791839,HILLESLEY - HILLESLEY,2023-03-31T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.75
791839,HILLESLEY - HILLESLEY,2023-03-31T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-03-31T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-03-31T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-03-31T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-03-31T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-03-31T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-03-31T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-31T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
791839,HILLESLEY - HILLESLEY,2023-03-31T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
791839,HILLESLEY - HILLESLEY,2023-03-31T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-31T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-03-31T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-03-31T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-03-31T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-03-31T02:30:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
791839,HILLESLEY - HILLESLEY,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
791839,HILLESLEY - HILLESLEY,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
791839,HILLESLEY - HILLESLEY,2023-03-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-03-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
791839,HILLESLEY - HILLESLEY,2023-03-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
791839,HILLESLEY - HILLESLEY,2023-03-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.37
791839,HILLESLEY - HILLESLEY,2023-03-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
791839,HILLESLEY - HILLESLEY,2023-03-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.98
791839,HILLESLEY - HILLESLEY,2023-03-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
791839,HILLESLEY - HILLESLEY,2023-03-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-03-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
791839,HILLESLEY - HILLESLEY,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
791839,HILLESLEY - HILLESLEY,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.87
791839,HILLESLEY - HILLESLEY,2023-03-31T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-03-31T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-03-31T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-31T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-03-31T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
791839,HILLESLEY - HILLESLEY,2023-03-31T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
791839,HILLESLEY - HILLESLEY,2023-03-31T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-31T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-03-31T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-03-31T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-03-31T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-03-31T02:20:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
791839,HILLESLEY - HILLESLEY,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
791839,HILLESLEY - HILLESLEY,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
791839,HILLESLEY - HILLESLEY,2023-03-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-03-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
791839,HILLESLEY - HILLESLEY,2023-03-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
791839,HILLESLEY - HILLESLEY,2023-03-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.15
791839,HILLESLEY - HILLESLEY,2023-03-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
791839,HILLESLEY - HILLESLEY,2023-03-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.1
791839,HILLESLEY - HILLESLEY,2023-03-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
791839,HILLESLEY - HILLESLEY,2023-03-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-03-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-03-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
791839,HILLESLEY - HILLESLEY,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
791839,HILLESLEY - HILLESLEY,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.82
791839,HILLESLEY - HILLESLEY,2023-03-31T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-03-31T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-03-31T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-31T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-03-31T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
791839,HILLESLEY - HILLESLEY,2023-03-31T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
791839,HILLESLEY - HILLESLEY,2023-03-31T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-31T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-03-31T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-03-31T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-03-31T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-03-31T02:10:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
791839,HILLESLEY - HILLESLEY,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
791839,HILLESLEY - HILLESLEY,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
791839,HILLESLEY - HILLESLEY,2023-03-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-03-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-03-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
791839,HILLESLEY - HILLESLEY,2023-03-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.31
791839,HILLESLEY - HILLESLEY,2023-03-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.63
791839,HILLESLEY - HILLESLEY,2023-03-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.14
791839,HILLESLEY - HILLESLEY,2023-03-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
791839,HILLESLEY - HILLESLEY,2023-03-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-03-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-03-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-03-31T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-31T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-31T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-03-31T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
791839,HILLESLEY - HILLESLEY,2023-03-31T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
791839,HILLESLEY - HILLESLEY,2023-03-31T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.13
791839,HILLESLEY - HILLESLEY,2023-03-31T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-03-31T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-03-31T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-03-31T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-03-31T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-31T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-31T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-03-31T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
791839,HILLESLEY - HILLESLEY,2023-03-31T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
791839,HILLESLEY - HILLESLEY,2023-03-31T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.86
791839,HILLESLEY - HILLESLEY,2023-03-31T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-03-31T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-03-31T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-03-31T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-03-31T02:00:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-03-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
791839,HILLESLEY - HILLESLEY,2023-03-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
791839,HILLESLEY - HILLESLEY,2023-03-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-03-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
791839,HILLESLEY - HILLESLEY,2023-03-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-03-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
791839,HILLESLEY - HILLESLEY,2023-03-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
791839,HILLESLEY - HILLESLEY,2023-03-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
791839,HILLESLEY - HILLESLEY,2023-03-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.26
791839,HILLESLEY - HILLESLEY,2023-03-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.99
791839,HILLESLEY - HILLESLEY,2023-03-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
791839,HILLESLEY - HILLESLEY,2023-03-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-03-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-03-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-03-31T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-03-31T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-31T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-03-31T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
791839,HILLESLEY - HILLESLEY,2023-03-31T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
791839,HILLESLEY - HILLESLEY,2023-03-31T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.26
791839,HILLESLEY - HILLESLEY,2023-03-31T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-03-31T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-03-31T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-03-31T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-03-31T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-03-31T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-31T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-03-31T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
791839,HILLESLEY - HILLESLEY,2023-03-31T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
791839,HILLESLEY - HILLESLEY,2023-03-31T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.58
791839,HILLESLEY - HILLESLEY,2023-03-31T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-03-31T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-03-31T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-03-31T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-03-31T01:50:00.000+00:00,transformer,,Temperature,C,15.7
791839,HILLESLEY - HILLESLEY,2023-03-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-03-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
791839,HILLESLEY - HILLESLEY,2023-03-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
791839,HILLESLEY - HILLESLEY,2023-03-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
791839,HILLESLEY - HILLESLEY,2023-03-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-03-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.03
791839,HILLESLEY - HILLESLEY,2023-03-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
791839,HILLESLEY - HILLESLEY,2023-03-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.84
791839,HILLESLEY - HILLESLEY,2023-03-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
791839,HILLESLEY - HILLESLEY,2023-03-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-03-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-03-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
791839,HILLESLEY - HILLESLEY,2023-03-31T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-31T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-31T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-03-31T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
791839,HILLESLEY - HILLESLEY,2023-03-31T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
791839,HILLESLEY - HILLESLEY,2023-03-31T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.37
791839,HILLESLEY - HILLESLEY,2023-03-31T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-03-31T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-03-31T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-03-31T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-03-31T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-03-31T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-31T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-03-31T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
791839,HILLESLEY - HILLESLEY,2023-03-31T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
791839,HILLESLEY - HILLESLEY,2023-03-31T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.5
791839,HILLESLEY - HILLESLEY,2023-03-31T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-03-31T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-03-31T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-03-31T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-03-31T01:40:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
791839,HILLESLEY - HILLESLEY,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
791839,HILLESLEY - HILLESLEY,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
791839,HILLESLEY - HILLESLEY,2023-03-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
791839,HILLESLEY - HILLESLEY,2023-03-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
791839,HILLESLEY - HILLESLEY,2023-03-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
791839,HILLESLEY - HILLESLEY,2023-03-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.47
791839,HILLESLEY - HILLESLEY,2023-03-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.99
791839,HILLESLEY - HILLESLEY,2023-03-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.87
791839,HILLESLEY - HILLESLEY,2023-03-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
791839,HILLESLEY - HILLESLEY,2023-03-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-03-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-03-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
791839,HILLESLEY - HILLESLEY,2023-03-31T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-31T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-31T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-03-31T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
