Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-04-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.36
791839,HILLESLEY - HILLESLEY,2023-04-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.2
791839,HILLESLEY - HILLESLEY,2023-04-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.22
791839,HILLESLEY - HILLESLEY,2023-04-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
791839,HILLESLEY - HILLESLEY,2023-04-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-04-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-04-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-04-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
791839,HILLESLEY - HILLESLEY,2023-04-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
791839,HILLESLEY - HILLESLEY,2023-04-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.85
791839,HILLESLEY - HILLESLEY,2023-04-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-04-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-04-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-04-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
791839,HILLESLEY - HILLESLEY,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
791839,HILLESLEY - HILLESLEY,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-04-01T23:00:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
791839,HILLESLEY - HILLESLEY,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
791839,HILLESLEY - HILLESLEY,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
791839,HILLESLEY - HILLESLEY,2023-04-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-04-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
791839,HILLESLEY - HILLESLEY,2023-04-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
791839,HILLESLEY - HILLESLEY,2023-04-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.83
791839,HILLESLEY - HILLESLEY,2023-04-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
791839,HILLESLEY - HILLESLEY,2023-04-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.41
791839,HILLESLEY - HILLESLEY,2023-04-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-04-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-04-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-04-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-04-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-04-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-04-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
791839,HILLESLEY - HILLESLEY,2023-04-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
791839,HILLESLEY - HILLESLEY,2023-04-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.09
791839,HILLESLEY - HILLESLEY,2023-04-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-04-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-04-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
791839,HILLESLEY - HILLESLEY,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
791839,HILLESLEY - HILLESLEY,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
791839,HILLESLEY - HILLESLEY,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.03
791839,HILLESLEY - HILLESLEY,2023-04-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-04-01T22:50:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
791839,HILLESLEY - HILLESLEY,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
791839,HILLESLEY - HILLESLEY,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
791839,HILLESLEY - HILLESLEY,2023-04-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-04-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
791839,HILLESLEY - HILLESLEY,2023-04-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-04-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
791839,HILLESLEY - HILLESLEY,2023-04-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
791839,HILLESLEY - HILLESLEY,2023-04-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.12
791839,HILLESLEY - HILLESLEY,2023-04-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
791839,HILLESLEY - HILLESLEY,2023-04-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-04-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-04-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
791839,HILLESLEY - HILLESLEY,2023-04-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-04-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-04-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
791839,HILLESLEY - HILLESLEY,2023-04-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
791839,HILLESLEY - HILLESLEY,2023-04-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.47
791839,HILLESLEY - HILLESLEY,2023-04-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-04-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-04-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
791839,HILLESLEY - HILLESLEY,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
791839,HILLESLEY - HILLESLEY,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
791839,HILLESLEY - HILLESLEY,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.34
791839,HILLESLEY - HILLESLEY,2023-04-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-04-01T22:40:00.000+00:00,transformer,,Temperature,C,16.6
791839,HILLESLEY - HILLESLEY,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
791839,HILLESLEY - HILLESLEY,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
791839,HILLESLEY - HILLESLEY,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
791839,HILLESLEY - HILLESLEY,2023-04-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-04-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
791839,HILLESLEY - HILLESLEY,2023-04-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-04-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.73
791839,HILLESLEY - HILLESLEY,2023-04-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
791839,HILLESLEY - HILLESLEY,2023-04-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.8
791839,HILLESLEY - HILLESLEY,2023-04-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
791839,HILLESLEY - HILLESLEY,2023-04-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-04-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-04-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
791839,HILLESLEY - HILLESLEY,2023-04-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-04-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-04-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
791839,HILLESLEY - HILLESLEY,2023-04-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
791839,HILLESLEY - HILLESLEY,2023-04-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.48
791839,HILLESLEY - HILLESLEY,2023-04-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-04-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-04-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
791839,HILLESLEY - HILLESLEY,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
791839,HILLESLEY - HILLESLEY,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
791839,HILLESLEY - HILLESLEY,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-04-01T22:30:00.000+00:00,transformer,,Temperature,C,16.6
791839,HILLESLEY - HILLESLEY,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
791839,HILLESLEY - HILLESLEY,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
791839,HILLESLEY - HILLESLEY,2023-04-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-04-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
791839,HILLESLEY - HILLESLEY,2023-04-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
791839,HILLESLEY - HILLESLEY,2023-04-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.88
791839,HILLESLEY - HILLESLEY,2023-04-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
791839,HILLESLEY - HILLESLEY,2023-04-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.88
791839,HILLESLEY - HILLESLEY,2023-04-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-04-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-04-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-04-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-04-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-04-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-04-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-04-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
791839,HILLESLEY - HILLESLEY,2023-04-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
791839,HILLESLEY - HILLESLEY,2023-04-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.41
791839,HILLESLEY - HILLESLEY,2023-04-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-04-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-04-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
791839,HILLESLEY - HILLESLEY,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
791839,HILLESLEY - HILLESLEY,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
791839,HILLESLEY - HILLESLEY,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-04-01T22:20:00.000+00:00,transformer,,Temperature,C,16.7
791839,HILLESLEY - HILLESLEY,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
791839,HILLESLEY - HILLESLEY,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
791839,HILLESLEY - HILLESLEY,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
791839,HILLESLEY - HILLESLEY,2023-04-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
791839,HILLESLEY - HILLESLEY,2023-04-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
791839,HILLESLEY - HILLESLEY,2023-04-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
791839,HILLESLEY - HILLESLEY,2023-04-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
791839,HILLESLEY - HILLESLEY,2023-04-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.81
791839,HILLESLEY - HILLESLEY,2023-04-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-04-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-04-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-04-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-04-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-04-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-04-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
791839,HILLESLEY - HILLESLEY,2023-04-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
791839,HILLESLEY - HILLESLEY,2023-04-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.95
791839,HILLESLEY - HILLESLEY,2023-04-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-04-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
791839,HILLESLEY - HILLESLEY,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
791839,HILLESLEY - HILLESLEY,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-04-01T22:10:00.000+00:00,transformer,,Temperature,C,16.8
791839,HILLESLEY - HILLESLEY,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
791839,HILLESLEY - HILLESLEY,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
791839,HILLESLEY - HILLESLEY,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
791839,HILLESLEY - HILLESLEY,2023-04-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
791839,HILLESLEY - HILLESLEY,2023-04-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-04-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.45
791839,HILLESLEY - HILLESLEY,2023-04-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
791839,HILLESLEY - HILLESLEY,2023-04-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.33
791839,HILLESLEY - HILLESLEY,2023-04-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-04-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-04-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-04-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-04-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-04-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-04-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
791839,HILLESLEY - HILLESLEY,2023-04-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
791839,HILLESLEY - HILLESLEY,2023-04-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.01
791839,HILLESLEY - HILLESLEY,2023-04-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-04-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-04-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-04-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-04-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-04-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-04-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
791839,HILLESLEY - HILLESLEY,2023-04-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
791839,HILLESLEY - HILLESLEY,2023-04-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-04-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-04-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-04-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-04-01T22:00:00.000+00:00,transformer,,Temperature,C,16.9
791839,HILLESLEY - HILLESLEY,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
791839,HILLESLEY - HILLESLEY,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
791839,HILLESLEY - HILLESLEY,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
791839,HILLESLEY - HILLESLEY,2023-04-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
791839,HILLESLEY - HILLESLEY,2023-04-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
791839,HILLESLEY - HILLESLEY,2023-04-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
791839,HILLESLEY - HILLESLEY,2023-04-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.67
791839,HILLESLEY - HILLESLEY,2023-04-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.46
791839,HILLESLEY - HILLESLEY,2023-04-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-04-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-04-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-04-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-04-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-04-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
791839,HILLESLEY - HILLESLEY,2023-04-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
791839,HILLESLEY - HILLESLEY,2023-04-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.02
791839,HILLESLEY - HILLESLEY,2023-04-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-04-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-04-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-04-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-04-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-04-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
791839,HILLESLEY - HILLESLEY,2023-04-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
791839,HILLESLEY - HILLESLEY,2023-04-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-04-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-04-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-04-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-04-01T21:40:00.000+00:00,transformer,,Temperature,C,16.8
791839,HILLESLEY - HILLESLEY,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
791839,HILLESLEY - HILLESLEY,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
791839,HILLESLEY - HILLESLEY,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
791839,HILLESLEY - HILLESLEY,2023-04-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-04-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-04-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-04-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.58
791839,HILLESLEY - HILLESLEY,2023-04-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.55
791839,HILLESLEY - HILLESLEY,2023-04-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.41
791839,HILLESLEY - HILLESLEY,2023-04-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-04-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-04-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-04-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-04-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-04-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-04-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
791839,HILLESLEY - HILLESLEY,2023-04-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
791839,HILLESLEY - HILLESLEY,2023-04-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.87
791839,HILLESLEY - HILLESLEY,2023-04-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-04-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-04-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-04-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-04-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
791839,HILLESLEY - HILLESLEY,2023-04-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
791839,HILLESLEY - HILLESLEY,2023-04-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.55
791839,HILLESLEY - HILLESLEY,2023-04-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-04-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-04-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-01T21:30:00.000+00:00,transformer,,Temperature,C,16.9
791839,HILLESLEY - HILLESLEY,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
791839,HILLESLEY - HILLESLEY,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
791839,HILLESLEY - HILLESLEY,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
791839,HILLESLEY - HILLESLEY,2023-04-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
791839,HILLESLEY - HILLESLEY,2023-04-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
791839,HILLESLEY - HILLESLEY,2023-04-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
791839,HILLESLEY - HILLESLEY,2023-04-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
791839,HILLESLEY - HILLESLEY,2023-04-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.43
791839,HILLESLEY - HILLESLEY,2023-04-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
791839,HILLESLEY - HILLESLEY,2023-04-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-04-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-04-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
791839,HILLESLEY - HILLESLEY,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
791839,HILLESLEY - HILLESLEY,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.44
791839,HILLESLEY - HILLESLEY,2023-04-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-04-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-04-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-04-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
791839,HILLESLEY - HILLESLEY,2023-04-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
791839,HILLESLEY - HILLESLEY,2023-04-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.22
791839,HILLESLEY - HILLESLEY,2023-04-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-04-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-04-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-04-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-04-01T21:20:00.000+00:00,transformer,,Temperature,C,16.9
791839,HILLESLEY - HILLESLEY,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
791839,HILLESLEY - HILLESLEY,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
791839,HILLESLEY - HILLESLEY,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
791839,HILLESLEY - HILLESLEY,2023-04-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-04-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-04-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
791839,HILLESLEY - HILLESLEY,2023-04-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
791839,HILLESLEY - HILLESLEY,2023-04-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.66
791839,HILLESLEY - HILLESLEY,2023-04-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-04-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-04-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-04-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
791839,HILLESLEY - HILLESLEY,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
791839,HILLESLEY - HILLESLEY,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.58
791839,HILLESLEY - HILLESLEY,2023-04-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-04-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-04-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-04-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
791839,HILLESLEY - HILLESLEY,2023-04-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
791839,HILLESLEY - HILLESLEY,2023-04-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.23
791839,HILLESLEY - HILLESLEY,2023-04-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-04-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-04-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-04-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-04-01T21:10:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
791839,HILLESLEY - HILLESLEY,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
791839,HILLESLEY - HILLESLEY,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
791839,HILLESLEY - HILLESLEY,2023-04-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-04-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
791839,HILLESLEY - HILLESLEY,2023-04-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-04-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.9
791839,HILLESLEY - HILLESLEY,2023-04-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
791839,HILLESLEY - HILLESLEY,2023-04-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.81
791839,HILLESLEY - HILLESLEY,2023-04-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-04-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-04-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-04-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
791839,HILLESLEY - HILLESLEY,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
791839,HILLESLEY - HILLESLEY,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.81
791839,HILLESLEY - HILLESLEY,2023-04-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
791839,HILLESLEY - HILLESLEY,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
791839,HILLESLEY - HILLESLEY,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.25
791839,HILLESLEY - HILLESLEY,2023-04-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-01T21:00:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
791839,HILLESLEY - HILLESLEY,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
791839,HILLESLEY - HILLESLEY,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
791839,HILLESLEY - HILLESLEY,2023-04-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-04-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
791839,HILLESLEY - HILLESLEY,2023-04-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
791839,HILLESLEY - HILLESLEY,2023-04-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
791839,HILLESLEY - HILLESLEY,2023-04-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.51
791839,HILLESLEY - HILLESLEY,2023-04-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.07
791839,HILLESLEY - HILLESLEY,2023-04-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-04-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-04-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-04-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
791839,HILLESLEY - HILLESLEY,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
791839,HILLESLEY - HILLESLEY,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
791839,HILLESLEY - HILLESLEY,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.63
791839,HILLESLEY - HILLESLEY,2023-04-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
791839,HILLESLEY - HILLESLEY,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
791839,HILLESLEY - HILLESLEY,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.24
791839,HILLESLEY - HILLESLEY,2023-04-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-04-01T20:50:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
791839,HILLESLEY - HILLESLEY,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
791839,HILLESLEY - HILLESLEY,2023-04-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-04-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
791839,HILLESLEY - HILLESLEY,2023-04-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-04-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
791839,HILLESLEY - HILLESLEY,2023-04-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
791839,HILLESLEY - HILLESLEY,2023-04-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.87
791839,HILLESLEY - HILLESLEY,2023-04-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-04-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-04-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-04-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
791839,HILLESLEY - HILLESLEY,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
791839,HILLESLEY - HILLESLEY,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.6
791839,HILLESLEY - HILLESLEY,2023-04-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
791839,HILLESLEY - HILLESLEY,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
791839,HILLESLEY - HILLESLEY,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.65
791839,HILLESLEY - HILLESLEY,2023-04-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
