Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-04-01T20:30:00.000+00:00,transformer,,Temperature,C,17.2
791839,HILLESLEY - HILLESLEY,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
791839,HILLESLEY - HILLESLEY,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
791839,HILLESLEY - HILLESLEY,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
791839,HILLESLEY - HILLESLEY,2023-04-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-04-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
791839,HILLESLEY - HILLESLEY,2023-04-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-04-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
791839,HILLESLEY - HILLESLEY,2023-04-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
791839,HILLESLEY - HILLESLEY,2023-04-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.25
791839,HILLESLEY - HILLESLEY,2023-04-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
791839,HILLESLEY - HILLESLEY,2023-04-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-04-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
791839,HILLESLEY - HILLESLEY,2023-04-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
791839,HILLESLEY - HILLESLEY,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
791839,HILLESLEY - HILLESLEY,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.04
791839,HILLESLEY - HILLESLEY,2023-04-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
791839,HILLESLEY - HILLESLEY,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
791839,HILLESLEY - HILLESLEY,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.84
791839,HILLESLEY - HILLESLEY,2023-04-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-01T20:20:00.000+00:00,transformer,,Temperature,C,17.2
791839,HILLESLEY - HILLESLEY,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
791839,HILLESLEY - HILLESLEY,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
791839,HILLESLEY - HILLESLEY,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
791839,HILLESLEY - HILLESLEY,2023-04-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
791839,HILLESLEY - HILLESLEY,2023-04-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
791839,HILLESLEY - HILLESLEY,2023-04-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-04-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
791839,HILLESLEY - HILLESLEY,2023-04-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.63
791839,HILLESLEY - HILLESLEY,2023-04-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.89
791839,HILLESLEY - HILLESLEY,2023-04-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
791839,HILLESLEY - HILLESLEY,2023-04-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-04-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
791839,HILLESLEY - HILLESLEY,2023-04-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
791839,HILLESLEY - HILLESLEY,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
791839,HILLESLEY - HILLESLEY,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
791839,HILLESLEY - HILLESLEY,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.11
791839,HILLESLEY - HILLESLEY,2023-04-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
791839,HILLESLEY - HILLESLEY,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
791839,HILLESLEY - HILLESLEY,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.56
791839,HILLESLEY - HILLESLEY,2023-04-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-04-01T20:10:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
791839,HILLESLEY - HILLESLEY,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
791839,HILLESLEY - HILLESLEY,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
791839,HILLESLEY - HILLESLEY,2023-04-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
791839,HILLESLEY - HILLESLEY,2023-04-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
791839,HILLESLEY - HILLESLEY,2023-04-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-04-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
791839,HILLESLEY - HILLESLEY,2023-04-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
791839,HILLESLEY - HILLESLEY,2023-04-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.67
791839,HILLESLEY - HILLESLEY,2023-04-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
791839,HILLESLEY - HILLESLEY,2023-04-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-04-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
791839,HILLESLEY - HILLESLEY,2023-04-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
791839,HILLESLEY - HILLESLEY,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
791839,HILLESLEY - HILLESLEY,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
791839,HILLESLEY - HILLESLEY,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
791839,HILLESLEY - HILLESLEY,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.28
791839,HILLESLEY - HILLESLEY,2023-04-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
791839,HILLESLEY - HILLESLEY,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
791839,HILLESLEY - HILLESLEY,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.79
791839,HILLESLEY - HILLESLEY,2023-04-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-04-01T20:00:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
791839,HILLESLEY - HILLESLEY,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
791839,HILLESLEY - HILLESLEY,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
791839,HILLESLEY - HILLESLEY,2023-04-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
791839,HILLESLEY - HILLESLEY,2023-04-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
791839,HILLESLEY - HILLESLEY,2023-04-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-04-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
791839,HILLESLEY - HILLESLEY,2023-04-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.21
791839,HILLESLEY - HILLESLEY,2023-04-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.08
791839,HILLESLEY - HILLESLEY,2023-04-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
791839,HILLESLEY - HILLESLEY,2023-04-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-04-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
791839,HILLESLEY - HILLESLEY,2023-04-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
791839,HILLESLEY - HILLESLEY,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
791839,HILLESLEY - HILLESLEY,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
791839,HILLESLEY - HILLESLEY,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.8
791839,HILLESLEY - HILLESLEY,2023-04-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
791839,HILLESLEY - HILLESLEY,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
791839,HILLESLEY - HILLESLEY,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
791839,HILLESLEY - HILLESLEY,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.55
791839,HILLESLEY - HILLESLEY,2023-04-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-04-01T19:50:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
791839,HILLESLEY - HILLESLEY,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
791839,HILLESLEY - HILLESLEY,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
791839,HILLESLEY - HILLESLEY,2023-04-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-04-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
791839,HILLESLEY - HILLESLEY,2023-04-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-04-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
791839,HILLESLEY - HILLESLEY,2023-04-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.09
791839,HILLESLEY - HILLESLEY,2023-04-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.35
791839,HILLESLEY - HILLESLEY,2023-04-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
791839,HILLESLEY - HILLESLEY,2023-04-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-04-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
791839,HILLESLEY - HILLESLEY,2023-04-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
791839,HILLESLEY - HILLESLEY,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
791839,HILLESLEY - HILLESLEY,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.25
791839,HILLESLEY - HILLESLEY,2023-04-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
791839,HILLESLEY - HILLESLEY,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
791839,HILLESLEY - HILLESLEY,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.79
791839,HILLESLEY - HILLESLEY,2023-04-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-04-01T19:40:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
791839,HILLESLEY - HILLESLEY,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
791839,HILLESLEY - HILLESLEY,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
791839,HILLESLEY - HILLESLEY,2023-04-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
791839,HILLESLEY - HILLESLEY,2023-04-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-04-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
791839,HILLESLEY - HILLESLEY,2023-04-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.03
791839,HILLESLEY - HILLESLEY,2023-04-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.04
791839,HILLESLEY - HILLESLEY,2023-04-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
791839,HILLESLEY - HILLESLEY,2023-04-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-04-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
791839,HILLESLEY - HILLESLEY,2023-04-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
791839,HILLESLEY - HILLESLEY,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
791839,HILLESLEY - HILLESLEY,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.4
791839,HILLESLEY - HILLESLEY,2023-04-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
791839,HILLESLEY - HILLESLEY,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
791839,HILLESLEY - HILLESLEY,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
791839,HILLESLEY - HILLESLEY,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.81
791839,HILLESLEY - HILLESLEY,2023-04-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-04-01T19:30:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
791839,HILLESLEY - HILLESLEY,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
791839,HILLESLEY - HILLESLEY,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
791839,HILLESLEY - HILLESLEY,2023-04-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-04-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
791839,HILLESLEY - HILLESLEY,2023-04-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
791839,HILLESLEY - HILLESLEY,2023-04-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.5
791839,HILLESLEY - HILLESLEY,2023-04-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.21
791839,HILLESLEY - HILLESLEY,2023-04-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
791839,HILLESLEY - HILLESLEY,2023-04-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-04-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
791839,HILLESLEY - HILLESLEY,2023-04-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
791839,HILLESLEY - HILLESLEY,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
791839,HILLESLEY - HILLESLEY,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.51
791839,HILLESLEY - HILLESLEY,2023-04-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
791839,HILLESLEY - HILLESLEY,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
791839,HILLESLEY - HILLESLEY,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.53
791839,HILLESLEY - HILLESLEY,2023-04-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-04-01T19:20:00.000+00:00,transformer,,Temperature,C,17.2
791839,HILLESLEY - HILLESLEY,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
791839,HILLESLEY - HILLESLEY,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
791839,HILLESLEY - HILLESLEY,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
791839,HILLESLEY - HILLESLEY,2023-04-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-04-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
791839,HILLESLEY - HILLESLEY,2023-04-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-04-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.52
791839,HILLESLEY - HILLESLEY,2023-04-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.77
791839,HILLESLEY - HILLESLEY,2023-04-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.04
791839,HILLESLEY - HILLESLEY,2023-04-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
791839,HILLESLEY - HILLESLEY,2023-04-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-04-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
791839,HILLESLEY - HILLESLEY,2023-04-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
791839,HILLESLEY - HILLESLEY,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
791839,HILLESLEY - HILLESLEY,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.67
791839,HILLESLEY - HILLESLEY,2023-04-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
791839,HILLESLEY - HILLESLEY,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
791839,HILLESLEY - HILLESLEY,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
791839,HILLESLEY - HILLESLEY,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.2
791839,HILLESLEY - HILLESLEY,2023-04-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-04-01T19:10:00.000+00:00,transformer,,Temperature,C,17.2
791839,HILLESLEY - HILLESLEY,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
791839,HILLESLEY - HILLESLEY,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
791839,HILLESLEY - HILLESLEY,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
791839,HILLESLEY - HILLESLEY,2023-04-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
791839,HILLESLEY - HILLESLEY,2023-04-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-04-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
791839,HILLESLEY - HILLESLEY,2023-04-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
791839,HILLESLEY - HILLESLEY,2023-04-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.86
791839,HILLESLEY - HILLESLEY,2023-04-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
791839,HILLESLEY - HILLESLEY,2023-04-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-04-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
791839,HILLESLEY - HILLESLEY,2023-04-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
791839,HILLESLEY - HILLESLEY,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
791839,HILLESLEY - HILLESLEY,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.28
791839,HILLESLEY - HILLESLEY,2023-04-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
791839,HILLESLEY - HILLESLEY,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
791839,HILLESLEY - HILLESLEY,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.19
791839,HILLESLEY - HILLESLEY,2023-04-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-04-01T19:00:00.000+00:00,transformer,,Temperature,C,17.2
791839,HILLESLEY - HILLESLEY,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
791839,HILLESLEY - HILLESLEY,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
791839,HILLESLEY - HILLESLEY,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
791839,HILLESLEY - HILLESLEY,2023-04-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
791839,HILLESLEY - HILLESLEY,2023-04-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-04-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
791839,HILLESLEY - HILLESLEY,2023-04-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.9
791839,HILLESLEY - HILLESLEY,2023-04-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.46
791839,HILLESLEY - HILLESLEY,2023-04-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
791839,HILLESLEY - HILLESLEY,2023-04-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-04-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
791839,HILLESLEY - HILLESLEY,2023-04-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
791839,HILLESLEY - HILLESLEY,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
791839,HILLESLEY - HILLESLEY,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
791839,HILLESLEY - HILLESLEY,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.06
791839,HILLESLEY - HILLESLEY,2023-04-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
791839,HILLESLEY - HILLESLEY,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
791839,HILLESLEY - HILLESLEY,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
791839,HILLESLEY - HILLESLEY,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.1
791839,HILLESLEY - HILLESLEY,2023-04-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
791839,HILLESLEY - HILLESLEY,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-01T18:50:00.000+00:00,transformer,,Temperature,C,17.2
791839,HILLESLEY - HILLESLEY,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
791839,HILLESLEY - HILLESLEY,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
791839,HILLESLEY - HILLESLEY,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
791839,HILLESLEY - HILLESLEY,2023-04-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-04-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-04-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.9
791839,HILLESLEY - HILLESLEY,2023-04-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.48
791839,HILLESLEY - HILLESLEY,2023-04-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.16
791839,HILLESLEY - HILLESLEY,2023-04-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
791839,HILLESLEY - HILLESLEY,2023-04-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-04-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
791839,HILLESLEY - HILLESLEY,2023-04-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
791839,HILLESLEY - HILLESLEY,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
791839,HILLESLEY - HILLESLEY,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
791839,HILLESLEY - HILLESLEY,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
791839,HILLESLEY - HILLESLEY,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.85
791839,HILLESLEY - HILLESLEY,2023-04-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
791839,HILLESLEY - HILLESLEY,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
791839,HILLESLEY - HILLESLEY,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
791839,HILLESLEY - HILLESLEY,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.43
791839,HILLESLEY - HILLESLEY,2023-04-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-04-01T18:40:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
791839,HILLESLEY - HILLESLEY,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
791839,HILLESLEY - HILLESLEY,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
791839,HILLESLEY - HILLESLEY,2023-04-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-04-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
791839,HILLESLEY - HILLESLEY,2023-04-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-04-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
791839,HILLESLEY - HILLESLEY,2023-04-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
791839,HILLESLEY - HILLESLEY,2023-04-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.29
791839,HILLESLEY - HILLESLEY,2023-04-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
791839,HILLESLEY - HILLESLEY,2023-04-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-04-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
791839,HILLESLEY - HILLESLEY,2023-04-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
791839,HILLESLEY - HILLESLEY,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
791839,HILLESLEY - HILLESLEY,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
791839,HILLESLEY - HILLESLEY,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
791839,HILLESLEY - HILLESLEY,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.81
791839,HILLESLEY - HILLESLEY,2023-04-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
791839,HILLESLEY - HILLESLEY,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
791839,HILLESLEY - HILLESLEY,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
791839,HILLESLEY - HILLESLEY,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-04-01T18:30:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
791839,HILLESLEY - HILLESLEY,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
791839,HILLESLEY - HILLESLEY,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
791839,HILLESLEY - HILLESLEY,2023-04-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-04-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
791839,HILLESLEY - HILLESLEY,2023-04-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-04-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.93
791839,HILLESLEY - HILLESLEY,2023-04-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.75
791839,HILLESLEY - HILLESLEY,2023-04-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.33
791839,HILLESLEY - HILLESLEY,2023-04-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
791839,HILLESLEY - HILLESLEY,2023-04-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
791839,HILLESLEY - HILLESLEY,2023-04-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
791839,HILLESLEY - HILLESLEY,2023-04-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
791839,HILLESLEY - HILLESLEY,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
791839,HILLESLEY - HILLESLEY,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
791839,HILLESLEY - HILLESLEY,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.09
791839,HILLESLEY - HILLESLEY,2023-04-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
791839,HILLESLEY - HILLESLEY,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.73
791839,HILLESLEY - HILLESLEY,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
791839,HILLESLEY - HILLESLEY,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-04-01T18:20:00.000+00:00,transformer,,Temperature,C,17.4
791839,HILLESLEY - HILLESLEY,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
791839,HILLESLEY - HILLESLEY,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
791839,HILLESLEY - HILLESLEY,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
791839,HILLESLEY - HILLESLEY,2023-04-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-04-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-04-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-04-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.49
791839,HILLESLEY - HILLESLEY,2023-04-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
791839,HILLESLEY - HILLESLEY,2023-04-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.27
791839,HILLESLEY - HILLESLEY,2023-04-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
791839,HILLESLEY - HILLESLEY,2023-04-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
791839,HILLESLEY - HILLESLEY,2023-04-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
791839,HILLESLEY - HILLESLEY,2023-04-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
791839,HILLESLEY - HILLESLEY,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
