Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.92
791839,HILLESLEY - HILLESLEY,2023-04-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
791839,HILLESLEY - HILLESLEY,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
791839,HILLESLEY - HILLESLEY,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
791839,HILLESLEY - HILLESLEY,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
791839,HILLESLEY - HILLESLEY,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-04-01T18:10:00.000+00:00,transformer,,Temperature,C,17.5
791839,HILLESLEY - HILLESLEY,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
791839,HILLESLEY - HILLESLEY,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
791839,HILLESLEY - HILLESLEY,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
791839,HILLESLEY - HILLESLEY,2023-04-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-04-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
791839,HILLESLEY - HILLESLEY,2023-04-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-04-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.24
791839,HILLESLEY - HILLESLEY,2023-04-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.22
791839,HILLESLEY - HILLESLEY,2023-04-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.09
791839,HILLESLEY - HILLESLEY,2023-04-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
791839,HILLESLEY - HILLESLEY,2023-04-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
791839,HILLESLEY - HILLESLEY,2023-04-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
791839,HILLESLEY - HILLESLEY,2023-04-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
791839,HILLESLEY - HILLESLEY,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
791839,HILLESLEY - HILLESLEY,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.61
791839,HILLESLEY - HILLESLEY,2023-04-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
791839,HILLESLEY - HILLESLEY,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
791839,HILLESLEY - HILLESLEY,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
791839,HILLESLEY - HILLESLEY,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-04-01T18:00:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
791839,HILLESLEY - HILLESLEY,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
791839,HILLESLEY - HILLESLEY,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
791839,HILLESLEY - HILLESLEY,2023-04-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
791839,HILLESLEY - HILLESLEY,2023-04-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
791839,HILLESLEY - HILLESLEY,2023-04-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.9
791839,HILLESLEY - HILLESLEY,2023-04-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.47
791839,HILLESLEY - HILLESLEY,2023-04-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.68
791839,HILLESLEY - HILLESLEY,2023-04-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
791839,HILLESLEY - HILLESLEY,2023-04-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
791839,HILLESLEY - HILLESLEY,2023-04-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
791839,HILLESLEY - HILLESLEY,2023-04-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
791839,HILLESLEY - HILLESLEY,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.26
791839,HILLESLEY - HILLESLEY,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
791839,HILLESLEY - HILLESLEY,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.77
791839,HILLESLEY - HILLESLEY,2023-04-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
791839,HILLESLEY - HILLESLEY,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
791839,HILLESLEY - HILLESLEY,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
791839,HILLESLEY - HILLESLEY,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
791839,HILLESLEY - HILLESLEY,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.93
791839,HILLESLEY - HILLESLEY,2023-04-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
791839,HILLESLEY - HILLESLEY,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
791839,HILLESLEY - HILLESLEY,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-04-01T17:50:00.000+00:00,transformer,,Temperature,C,17.7
791839,HILLESLEY - HILLESLEY,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
791839,HILLESLEY - HILLESLEY,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
791839,HILLESLEY - HILLESLEY,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
791839,HILLESLEY - HILLESLEY,2023-04-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
791839,HILLESLEY - HILLESLEY,2023-04-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-04-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.7
791839,HILLESLEY - HILLESLEY,2023-04-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.51
791839,HILLESLEY - HILLESLEY,2023-04-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.7
791839,HILLESLEY - HILLESLEY,2023-04-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,154.8
791839,HILLESLEY - HILLESLEY,2023-04-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
791839,HILLESLEY - HILLESLEY,2023-04-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
791839,HILLESLEY - HILLESLEY,2023-04-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
791839,HILLESLEY - HILLESLEY,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
791839,HILLESLEY - HILLESLEY,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.07
791839,HILLESLEY - HILLESLEY,2023-04-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
791839,HILLESLEY - HILLESLEY,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
791839,HILLESLEY - HILLESLEY,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
791839,HILLESLEY - HILLESLEY,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.96
791839,HILLESLEY - HILLESLEY,2023-04-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-04-01T17:40:00.000+00:00,transformer,,Temperature,C,17.7
791839,HILLESLEY - HILLESLEY,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
791839,HILLESLEY - HILLESLEY,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
791839,HILLESLEY - HILLESLEY,2023-04-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-04-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-04-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-04-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.84
791839,HILLESLEY - HILLESLEY,2023-04-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
791839,HILLESLEY - HILLESLEY,2023-04-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.04
791839,HILLESLEY - HILLESLEY,2023-04-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
791839,HILLESLEY - HILLESLEY,2023-04-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
791839,HILLESLEY - HILLESLEY,2023-04-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
791839,HILLESLEY - HILLESLEY,2023-04-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
791839,HILLESLEY - HILLESLEY,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
791839,HILLESLEY - HILLESLEY,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.4
791839,HILLESLEY - HILLESLEY,2023-04-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
791839,HILLESLEY - HILLESLEY,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
791839,HILLESLEY - HILLESLEY,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
791839,HILLESLEY - HILLESLEY,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.87
791839,HILLESLEY - HILLESLEY,2023-04-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-04-01T17:30:00.000+00:00,transformer,,Temperature,C,17.8
791839,HILLESLEY - HILLESLEY,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
791839,HILLESLEY - HILLESLEY,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
791839,HILLESLEY - HILLESLEY,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
791839,HILLESLEY - HILLESLEY,2023-04-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
791839,HILLESLEY - HILLESLEY,2023-04-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
791839,HILLESLEY - HILLESLEY,2023-04-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.34
791839,HILLESLEY - HILLESLEY,2023-04-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.15
791839,HILLESLEY - HILLESLEY,2023-04-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.26
791839,HILLESLEY - HILLESLEY,2023-04-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
791839,HILLESLEY - HILLESLEY,2023-04-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
791839,HILLESLEY - HILLESLEY,2023-04-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
791839,HILLESLEY - HILLESLEY,2023-04-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
791839,HILLESLEY - HILLESLEY,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
791839,HILLESLEY - HILLESLEY,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.2
791839,HILLESLEY - HILLESLEY,2023-04-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
791839,HILLESLEY - HILLESLEY,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
791839,HILLESLEY - HILLESLEY,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.77
791839,HILLESLEY - HILLESLEY,2023-04-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-04-01T17:20:00.000+00:00,transformer,,Temperature,C,17.7
791839,HILLESLEY - HILLESLEY,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
791839,HILLESLEY - HILLESLEY,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
791839,HILLESLEY - HILLESLEY,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-04-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
791839,HILLESLEY - HILLESLEY,2023-04-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-04-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.37
791839,HILLESLEY - HILLESLEY,2023-04-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
791839,HILLESLEY - HILLESLEY,2023-04-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.97
791839,HILLESLEY - HILLESLEY,2023-04-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
791839,HILLESLEY - HILLESLEY,2023-04-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
791839,HILLESLEY - HILLESLEY,2023-04-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
791839,HILLESLEY - HILLESLEY,2023-04-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
791839,HILLESLEY - HILLESLEY,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
791839,HILLESLEY - HILLESLEY,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.87
791839,HILLESLEY - HILLESLEY,2023-04-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
791839,HILLESLEY - HILLESLEY,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
791839,HILLESLEY - HILLESLEY,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.7
791839,HILLESLEY - HILLESLEY,2023-04-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-04-01T17:10:00.000+00:00,transformer,,Temperature,C,17.7
791839,HILLESLEY - HILLESLEY,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
791839,HILLESLEY - HILLESLEY,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
791839,HILLESLEY - HILLESLEY,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
791839,HILLESLEY - HILLESLEY,2023-04-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
791839,HILLESLEY - HILLESLEY,2023-04-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
791839,HILLESLEY - HILLESLEY,2023-04-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
791839,HILLESLEY - HILLESLEY,2023-04-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.33
791839,HILLESLEY - HILLESLEY,2023-04-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.8
791839,HILLESLEY - HILLESLEY,2023-04-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.57
791839,HILLESLEY - HILLESLEY,2023-04-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
791839,HILLESLEY - HILLESLEY,2023-04-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-04-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
791839,HILLESLEY - HILLESLEY,2023-04-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
791839,HILLESLEY - HILLESLEY,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
791839,HILLESLEY - HILLESLEY,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
791839,HILLESLEY - HILLESLEY,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.22
791839,HILLESLEY - HILLESLEY,2023-04-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
791839,HILLESLEY - HILLESLEY,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
791839,HILLESLEY - HILLESLEY,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.53
791839,HILLESLEY - HILLESLEY,2023-04-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-04-01T17:00:00.000+00:00,transformer,,Temperature,C,17.7
791839,HILLESLEY - HILLESLEY,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
791839,HILLESLEY - HILLESLEY,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
791839,HILLESLEY - HILLESLEY,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
791839,HILLESLEY - HILLESLEY,2023-04-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
791839,HILLESLEY - HILLESLEY,2023-04-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
791839,HILLESLEY - HILLESLEY,2023-04-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-04-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
791839,HILLESLEY - HILLESLEY,2023-04-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.57
791839,HILLESLEY - HILLESLEY,2023-04-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.75
791839,HILLESLEY - HILLESLEY,2023-04-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
791839,HILLESLEY - HILLESLEY,2023-04-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-04-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
791839,HILLESLEY - HILLESLEY,2023-04-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
791839,HILLESLEY - HILLESLEY,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
791839,HILLESLEY - HILLESLEY,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.03
791839,HILLESLEY - HILLESLEY,2023-04-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
791839,HILLESLEY - HILLESLEY,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
791839,HILLESLEY - HILLESLEY,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.66
791839,HILLESLEY - HILLESLEY,2023-04-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-04-01T16:50:00.000+00:00,transformer,,Temperature,C,17.8
791839,HILLESLEY - HILLESLEY,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
791839,HILLESLEY - HILLESLEY,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
791839,HILLESLEY - HILLESLEY,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-04-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-04-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
791839,HILLESLEY - HILLESLEY,2023-04-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-04-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
791839,HILLESLEY - HILLESLEY,2023-04-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
791839,HILLESLEY - HILLESLEY,2023-04-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.69
791839,HILLESLEY - HILLESLEY,2023-04-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
791839,HILLESLEY - HILLESLEY,2023-04-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-04-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
791839,HILLESLEY - HILLESLEY,2023-04-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
791839,HILLESLEY - HILLESLEY,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
791839,HILLESLEY - HILLESLEY,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
791839,HILLESLEY - HILLESLEY,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.59
791839,HILLESLEY - HILLESLEY,2023-04-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
791839,HILLESLEY - HILLESLEY,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
791839,HILLESLEY - HILLESLEY,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.11
791839,HILLESLEY - HILLESLEY,2023-04-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-04-01T16:40:00.000+00:00,transformer,,Temperature,C,17.8
791839,HILLESLEY - HILLESLEY,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
791839,HILLESLEY - HILLESLEY,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
791839,HILLESLEY - HILLESLEY,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
791839,HILLESLEY - HILLESLEY,2023-04-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
791839,HILLESLEY - HILLESLEY,2023-04-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
791839,HILLESLEY - HILLESLEY,2023-04-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
791839,HILLESLEY - HILLESLEY,2023-04-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.06
791839,HILLESLEY - HILLESLEY,2023-04-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.7
791839,HILLESLEY - HILLESLEY,2023-04-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
791839,HILLESLEY - HILLESLEY,2023-04-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
791839,HILLESLEY - HILLESLEY,2023-04-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
791839,HILLESLEY - HILLESLEY,2023-04-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
791839,HILLESLEY - HILLESLEY,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
791839,HILLESLEY - HILLESLEY,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.0
791839,HILLESLEY - HILLESLEY,2023-04-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
791839,HILLESLEY - HILLESLEY,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
791839,HILLESLEY - HILLESLEY,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
791839,HILLESLEY - HILLESLEY,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.81
791839,HILLESLEY - HILLESLEY,2023-04-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
791839,HILLESLEY - HILLESLEY,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-04-01T16:30:00.000+00:00,transformer,,Temperature,C,17.7
791839,HILLESLEY - HILLESLEY,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
791839,HILLESLEY - HILLESLEY,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
791839,HILLESLEY - HILLESLEY,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
791839,HILLESLEY - HILLESLEY,2023-04-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
791839,HILLESLEY - HILLESLEY,2023-04-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-04-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
791839,HILLESLEY - HILLESLEY,2023-04-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
791839,HILLESLEY - HILLESLEY,2023-04-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.82
791839,HILLESLEY - HILLESLEY,2023-04-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
791839,HILLESLEY - HILLESLEY,2023-04-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-04-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
791839,HILLESLEY - HILLESLEY,2023-04-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
791839,HILLESLEY - HILLESLEY,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
791839,HILLESLEY - HILLESLEY,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.06
791839,HILLESLEY - HILLESLEY,2023-04-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
791839,HILLESLEY - HILLESLEY,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
791839,HILLESLEY - HILLESLEY,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
791839,HILLESLEY - HILLESLEY,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.99
791839,HILLESLEY - HILLESLEY,2023-04-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
791839,HILLESLEY - HILLESLEY,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-04-01T16:20:00.000+00:00,transformer,,Temperature,C,17.8
791839,HILLESLEY - HILLESLEY,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
791839,HILLESLEY - HILLESLEY,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
791839,HILLESLEY - HILLESLEY,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
791839,HILLESLEY - HILLESLEY,2023-04-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
791839,HILLESLEY - HILLESLEY,2023-04-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-04-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.33
791839,HILLESLEY - HILLESLEY,2023-04-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.7
791839,HILLESLEY - HILLESLEY,2023-04-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.05
791839,HILLESLEY - HILLESLEY,2023-04-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,134.1
791839,HILLESLEY - HILLESLEY,2023-04-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-04-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
791839,HILLESLEY - HILLESLEY,2023-04-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
791839,HILLESLEY - HILLESLEY,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
791839,HILLESLEY - HILLESLEY,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
791839,HILLESLEY - HILLESLEY,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.3
791839,HILLESLEY - HILLESLEY,2023-04-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
791839,HILLESLEY - HILLESLEY,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
791839,HILLESLEY - HILLESLEY,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.0
791839,HILLESLEY - HILLESLEY,2023-04-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-04-01T16:10:00.000+00:00,transformer,,Temperature,C,17.8
791839,HILLESLEY - HILLESLEY,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
791839,HILLESLEY - HILLESLEY,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
791839,HILLESLEY - HILLESLEY,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
791839,HILLESLEY - HILLESLEY,2023-04-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-04-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
791839,HILLESLEY - HILLESLEY,2023-04-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-04-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
791839,HILLESLEY - HILLESLEY,2023-04-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.33
791839,HILLESLEY - HILLESLEY,2023-04-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.3
791839,HILLESLEY - HILLESLEY,2023-04-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,129.6
791839,HILLESLEY - HILLESLEY,2023-04-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-04-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
791839,HILLESLEY - HILLESLEY,2023-04-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
791839,HILLESLEY - HILLESLEY,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
791839,HILLESLEY - HILLESLEY,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
791839,HILLESLEY - HILLESLEY,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.0
791839,HILLESLEY - HILLESLEY,2023-04-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
791839,HILLESLEY - HILLESLEY,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
791839,HILLESLEY - HILLESLEY,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
791839,HILLESLEY - HILLESLEY,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.41
791839,HILLESLEY - HILLESLEY,2023-04-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-04-01T16:00:00.000+00:00,transformer,,Temperature,C,17.7
791839,HILLESLEY - HILLESLEY,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
791839,HILLESLEY - HILLESLEY,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
791839,HILLESLEY - HILLESLEY,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
791839,HILLESLEY - HILLESLEY,2023-04-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-04-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
791839,HILLESLEY - HILLESLEY,2023-04-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
