Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.05
791839,HILLESLEY - HILLESLEY,2023-04-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
791839,HILLESLEY - HILLESLEY,2023-04-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.41
791839,HILLESLEY - HILLESLEY,2023-04-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
791839,HILLESLEY - HILLESLEY,2023-04-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-04-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
791839,HILLESLEY - HILLESLEY,2023-04-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
791839,HILLESLEY - HILLESLEY,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
791839,HILLESLEY - HILLESLEY,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.75
791839,HILLESLEY - HILLESLEY,2023-04-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
791839,HILLESLEY - HILLESLEY,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
791839,HILLESLEY - HILLESLEY,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
791839,HILLESLEY - HILLESLEY,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.88
791839,HILLESLEY - HILLESLEY,2023-04-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-04-01T15:50:00.000+00:00,transformer,,Temperature,C,17.8
791839,HILLESLEY - HILLESLEY,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
791839,HILLESLEY - HILLESLEY,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
791839,HILLESLEY - HILLESLEY,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
791839,HILLESLEY - HILLESLEY,2023-04-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-04-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
791839,HILLESLEY - HILLESLEY,2023-04-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
791839,HILLESLEY - HILLESLEY,2023-04-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.58
791839,HILLESLEY - HILLESLEY,2023-04-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
791839,HILLESLEY - HILLESLEY,2023-04-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.62
791839,HILLESLEY - HILLESLEY,2023-04-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
791839,HILLESLEY - HILLESLEY,2023-04-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-04-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
791839,HILLESLEY - HILLESLEY,2023-04-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
791839,HILLESLEY - HILLESLEY,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
791839,HILLESLEY - HILLESLEY,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.91
791839,HILLESLEY - HILLESLEY,2023-04-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
791839,HILLESLEY - HILLESLEY,2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
791839,HILLESLEY - HILLESLEY,2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
791839,HILLESLEY - HILLESLEY,2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
791839,HILLESLEY - HILLESLEY,2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.79
791839,HILLESLEY - HILLESLEY,2023-04-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-04-01T15:40:00.000+00:00,transformer,,Temperature,C,17.8
791839,HILLESLEY - HILLESLEY,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
791839,HILLESLEY - HILLESLEY,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
791839,HILLESLEY - HILLESLEY,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
791839,HILLESLEY - HILLESLEY,2023-04-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
791839,HILLESLEY - HILLESLEY,2023-04-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
791839,HILLESLEY - HILLESLEY,2023-04-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
791839,HILLESLEY - HILLESLEY,2023-04-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.35
791839,HILLESLEY - HILLESLEY,2023-04-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.7
791839,HILLESLEY - HILLESLEY,2023-04-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
791839,HILLESLEY - HILLESLEY,2023-04-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-04-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
791839,HILLESLEY - HILLESLEY,2023-04-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
791839,HILLESLEY - HILLESLEY,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
791839,HILLESLEY - HILLESLEY,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.09
791839,HILLESLEY - HILLESLEY,2023-04-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
791839,HILLESLEY - HILLESLEY,2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
791839,HILLESLEY - HILLESLEY,2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.96
791839,HILLESLEY - HILLESLEY,2023-04-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-04-01T15:30:00.000+00:00,transformer,,Temperature,C,18.1
791839,HILLESLEY - HILLESLEY,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
791839,HILLESLEY - HILLESLEY,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
791839,HILLESLEY - HILLESLEY,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
791839,HILLESLEY - HILLESLEY,2023-04-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
791839,HILLESLEY - HILLESLEY,2023-04-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-04-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
791839,HILLESLEY - HILLESLEY,2023-04-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
791839,HILLESLEY - HILLESLEY,2023-04-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.05
791839,HILLESLEY - HILLESLEY,2023-04-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
791839,HILLESLEY - HILLESLEY,2023-04-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-04-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
791839,HILLESLEY - HILLESLEY,2023-04-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
791839,HILLESLEY - HILLESLEY,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
791839,HILLESLEY - HILLESLEY,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.25
791839,HILLESLEY - HILLESLEY,2023-04-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-04-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-04-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-04-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-04-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
791839,HILLESLEY - HILLESLEY,2023-04-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
791839,HILLESLEY - HILLESLEY,2023-04-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.94
791839,HILLESLEY - HILLESLEY,2023-04-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-04-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-04-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-04-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-04-01T15:20:00.000+00:00,transformer,,Temperature,C,18.5
791839,HILLESLEY - HILLESLEY,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
791839,HILLESLEY - HILLESLEY,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
791839,HILLESLEY - HILLESLEY,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
791839,HILLESLEY - HILLESLEY,2023-04-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-04-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
791839,HILLESLEY - HILLESLEY,2023-04-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-04-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.11
791839,HILLESLEY - HILLESLEY,2023-04-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
791839,HILLESLEY - HILLESLEY,2023-04-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.2
791839,HILLESLEY - HILLESLEY,2023-04-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
791839,HILLESLEY - HILLESLEY,2023-04-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-04-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
791839,HILLESLEY - HILLESLEY,2023-04-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
791839,HILLESLEY - HILLESLEY,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
791839,HILLESLEY - HILLESLEY,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
791839,HILLESLEY - HILLESLEY,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.06
791839,HILLESLEY - HILLESLEY,2023-04-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
791839,HILLESLEY - HILLESLEY,2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
791839,HILLESLEY - HILLESLEY,2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-04-01T15:10:00.000+00:00,transformer,,Temperature,C,18.8
791839,HILLESLEY - HILLESLEY,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
791839,HILLESLEY - HILLESLEY,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
791839,HILLESLEY - HILLESLEY,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
791839,HILLESLEY - HILLESLEY,2023-04-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
791839,HILLESLEY - HILLESLEY,2023-04-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-04-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
791839,HILLESLEY - HILLESLEY,2023-04-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
791839,HILLESLEY - HILLESLEY,2023-04-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.56
791839,HILLESLEY - HILLESLEY,2023-04-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-04-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-04-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-04-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
791839,HILLESLEY - HILLESLEY,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
791839,HILLESLEY - HILLESLEY,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
791839,HILLESLEY - HILLESLEY,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.47
791839,HILLESLEY - HILLESLEY,2023-04-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-04-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-04-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-04-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
791839,HILLESLEY - HILLESLEY,2023-04-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
791839,HILLESLEY - HILLESLEY,2023-04-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
791839,HILLESLEY - HILLESLEY,2023-04-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.93
791839,HILLESLEY - HILLESLEY,2023-04-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-04-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-04-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-04-01T15:00:00.000+00:00,transformer,,Temperature,C,18.4
791839,HILLESLEY - HILLESLEY,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
791839,HILLESLEY - HILLESLEY,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
791839,HILLESLEY - HILLESLEY,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
791839,HILLESLEY - HILLESLEY,2023-04-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
791839,HILLESLEY - HILLESLEY,2023-04-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-04-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.37
791839,HILLESLEY - HILLESLEY,2023-04-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
791839,HILLESLEY - HILLESLEY,2023-04-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.4
791839,HILLESLEY - HILLESLEY,2023-04-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
791839,HILLESLEY - HILLESLEY,2023-04-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-04-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
791839,HILLESLEY - HILLESLEY,2023-04-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
791839,HILLESLEY - HILLESLEY,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
791839,HILLESLEY - HILLESLEY,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.65
791839,HILLESLEY - HILLESLEY,2023-04-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-04-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-04-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-04-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
791839,HILLESLEY - HILLESLEY,2023-04-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
791839,HILLESLEY - HILLESLEY,2023-04-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.34
791839,HILLESLEY - HILLESLEY,2023-04-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-04-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-04-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-04-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-04-01T14:50:00.000+00:00,transformer,,Temperature,C,17.9
791839,HILLESLEY - HILLESLEY,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
791839,HILLESLEY - HILLESLEY,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
791839,HILLESLEY - HILLESLEY,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
791839,HILLESLEY - HILLESLEY,2023-04-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
791839,HILLESLEY - HILLESLEY,2023-04-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
791839,HILLESLEY - HILLESLEY,2023-04-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.3
791839,HILLESLEY - HILLESLEY,2023-04-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
791839,HILLESLEY - HILLESLEY,2023-04-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.99
791839,HILLESLEY - HILLESLEY,2023-04-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
791839,HILLESLEY - HILLESLEY,2023-04-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-04-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-04-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
791839,HILLESLEY - HILLESLEY,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
791839,HILLESLEY - HILLESLEY,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.71
791839,HILLESLEY - HILLESLEY,2023-04-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-04-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-04-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-04-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
791839,HILLESLEY - HILLESLEY,2023-04-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
791839,HILLESLEY - HILLESLEY,2023-04-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-04-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-04-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-04-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-04-01T14:40:00.000+00:00,transformer,,Temperature,C,17.7
791839,HILLESLEY - HILLESLEY,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
791839,HILLESLEY - HILLESLEY,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
791839,HILLESLEY - HILLESLEY,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-04-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-04-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
791839,HILLESLEY - HILLESLEY,2023-04-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
791839,HILLESLEY - HILLESLEY,2023-04-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.18
791839,HILLESLEY - HILLESLEY,2023-04-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
791839,HILLESLEY - HILLESLEY,2023-04-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.63
791839,HILLESLEY - HILLESLEY,2023-04-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
791839,HILLESLEY - HILLESLEY,2023-04-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-04-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-04-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-04-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-04-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-04-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-04-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
791839,HILLESLEY - HILLESLEY,2023-04-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
791839,HILLESLEY - HILLESLEY,2023-04-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.56
791839,HILLESLEY - HILLESLEY,2023-04-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-04-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-04-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-04-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-04-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-04-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-04-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
791839,HILLESLEY - HILLESLEY,2023-04-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
791839,HILLESLEY - HILLESLEY,2023-04-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.19
791839,HILLESLEY - HILLESLEY,2023-04-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-04-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-04-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-04-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-01T14:30:00.000+00:00,transformer,,Temperature,C,17.2
791839,HILLESLEY - HILLESLEY,2023-04-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
791839,HILLESLEY - HILLESLEY,2023-04-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
791839,HILLESLEY - HILLESLEY,2023-04-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
791839,HILLESLEY - HILLESLEY,2023-04-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
791839,HILLESLEY - HILLESLEY,2023-04-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
791839,HILLESLEY - HILLESLEY,2023-04-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.23
791839,HILLESLEY - HILLESLEY,2023-04-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
791839,HILLESLEY - HILLESLEY,2023-04-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.75
791839,HILLESLEY - HILLESLEY,2023-04-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
791839,HILLESLEY - HILLESLEY,2023-04-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-04-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-04-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-04-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-04-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
791839,HILLESLEY - HILLESLEY,2023-04-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
791839,HILLESLEY - HILLESLEY,2023-04-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
791839,HILLESLEY - HILLESLEY,2023-04-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.79
791839,HILLESLEY - HILLESLEY,2023-04-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-04-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-04-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-04-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-04-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-04-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-04-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
791839,HILLESLEY - HILLESLEY,2023-04-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
791839,HILLESLEY - HILLESLEY,2023-04-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.36
791839,HILLESLEY - HILLESLEY,2023-04-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-04-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-04-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-04-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-04-01T14:20:00.000+00:00,transformer,,Temperature,C,16.7
791839,HILLESLEY - HILLESLEY,2023-04-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
791839,HILLESLEY - HILLESLEY,2023-04-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
791839,HILLESLEY - HILLESLEY,2023-04-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
791839,HILLESLEY - HILLESLEY,2023-04-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
791839,HILLESLEY - HILLESLEY,2023-04-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-04-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.61
791839,HILLESLEY - HILLESLEY,2023-04-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
791839,HILLESLEY - HILLESLEY,2023-04-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.16
791839,HILLESLEY - HILLESLEY,2023-04-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-04-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-04-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-04-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-04-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-04-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
791839,HILLESLEY - HILLESLEY,2023-04-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
791839,HILLESLEY - HILLESLEY,2023-04-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
791839,HILLESLEY - HILLESLEY,2023-04-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.25
791839,HILLESLEY - HILLESLEY,2023-04-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-04-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-04-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-04-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-04-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-04-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
791839,HILLESLEY - HILLESLEY,2023-04-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
791839,HILLESLEY - HILLESLEY,2023-04-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.96
791839,HILLESLEY - HILLESLEY,2023-04-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-04-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-04-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-04-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-04-01T14:10:00.000+00:00,transformer,,Temperature,C,16.4
791839,HILLESLEY - HILLESLEY,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
791839,HILLESLEY - HILLESLEY,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
791839,HILLESLEY - HILLESLEY,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
791839,HILLESLEY - HILLESLEY,2023-04-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
791839,HILLESLEY - HILLESLEY,2023-04-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
791839,HILLESLEY - HILLESLEY,2023-04-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.49
791839,HILLESLEY - HILLESLEY,2023-04-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
791839,HILLESLEY - HILLESLEY,2023-04-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.21
791839,HILLESLEY - HILLESLEY,2023-04-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-04-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-04-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-04-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-04-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
791839,HILLESLEY - HILLESLEY,2023-04-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
791839,HILLESLEY - HILLESLEY,2023-04-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
791839,HILLESLEY - HILLESLEY,2023-04-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.53
791839,HILLESLEY - HILLESLEY,2023-04-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-04-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-04-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
791839,HILLESLEY - HILLESLEY,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
791839,HILLESLEY - HILLESLEY,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.69
791839,HILLESLEY - HILLESLEY,2023-04-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-04-01T14:00:00.000+00:00,transformer,,Temperature,C,16.1
791839,HILLESLEY - HILLESLEY,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
791839,HILLESLEY - HILLESLEY,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
791839,HILLESLEY - HILLESLEY,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
791839,HILLESLEY - HILLESLEY,2023-04-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-04-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
791839,HILLESLEY - HILLESLEY,2023-04-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-04-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.55
791839,HILLESLEY - HILLESLEY,2023-04-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.43
791839,HILLESLEY - HILLESLEY,2023-04-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.22
791839,HILLESLEY - HILLESLEY,2023-04-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-04-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-04-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-04-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
791839,HILLESLEY - HILLESLEY,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
791839,HILLESLEY - HILLESLEY,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
791839,HILLESLEY - HILLESLEY,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.0
791839,HILLESLEY - HILLESLEY,2023-04-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
791839,HILLESLEY - HILLESLEY,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
791839,HILLESLEY - HILLESLEY,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.29
791839,HILLESLEY - HILLESLEY,2023-04-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-04-01T13:50:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
791839,HILLESLEY - HILLESLEY,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
791839,HILLESLEY - HILLESLEY,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
791839,HILLESLEY - HILLESLEY,2023-04-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
791839,HILLESLEY - HILLESLEY,2023-04-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-04-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
791839,HILLESLEY - HILLESLEY,2023-04-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
791839,HILLESLEY - HILLESLEY,2023-04-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.29
791839,HILLESLEY - HILLESLEY,2023-04-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-04-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-04-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-04-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
791839,HILLESLEY - HILLESLEY,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
791839,HILLESLEY - HILLESLEY,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.51
791839,HILLESLEY - HILLESLEY,2023-04-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
791839,HILLESLEY - HILLESLEY,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
791839,HILLESLEY - HILLESLEY,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.35
791839,HILLESLEY - HILLESLEY,2023-04-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
