Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
791839,HILLESLEY - HILLESLEY,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
791839,HILLESLEY - HILLESLEY,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.36
791839,HILLESLEY - HILLESLEY,2023-04-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-01T11:20:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
791839,HILLESLEY - HILLESLEY,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
791839,HILLESLEY - HILLESLEY,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
791839,HILLESLEY - HILLESLEY,2023-04-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-04-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-04-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-04-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.12
791839,HILLESLEY - HILLESLEY,2023-04-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
791839,HILLESLEY - HILLESLEY,2023-04-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.95
791839,HILLESLEY - HILLESLEY,2023-04-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-04-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-04-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-04-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
791839,HILLESLEY - HILLESLEY,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
791839,HILLESLEY - HILLESLEY,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.45
791839,HILLESLEY - HILLESLEY,2023-04-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
791839,HILLESLEY - HILLESLEY,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
791839,HILLESLEY - HILLESLEY,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.12
791839,HILLESLEY - HILLESLEY,2023-04-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-04-01T11:10:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
791839,HILLESLEY - HILLESLEY,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
791839,HILLESLEY - HILLESLEY,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
791839,HILLESLEY - HILLESLEY,2023-04-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
791839,HILLESLEY - HILLESLEY,2023-04-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-04-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
791839,HILLESLEY - HILLESLEY,2023-04-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
791839,HILLESLEY - HILLESLEY,2023-04-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.57
791839,HILLESLEY - HILLESLEY,2023-04-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
791839,HILLESLEY - HILLESLEY,2023-04-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-04-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
791839,HILLESLEY - HILLESLEY,2023-04-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
791839,HILLESLEY - HILLESLEY,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
791839,HILLESLEY - HILLESLEY,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
791839,HILLESLEY - HILLESLEY,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.14
791839,HILLESLEY - HILLESLEY,2023-04-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
791839,HILLESLEY - HILLESLEY,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
791839,HILLESLEY - HILLESLEY,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.44
791839,HILLESLEY - HILLESLEY,2023-04-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-04-01T11:00:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
791839,HILLESLEY - HILLESLEY,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
791839,HILLESLEY - HILLESLEY,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
791839,HILLESLEY - HILLESLEY,2023-04-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-04-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-04-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
791839,HILLESLEY - HILLESLEY,2023-04-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
791839,HILLESLEY - HILLESLEY,2023-04-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.58
791839,HILLESLEY - HILLESLEY,2023-04-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
791839,HILLESLEY - HILLESLEY,2023-04-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-04-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-04-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
791839,HILLESLEY - HILLESLEY,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
791839,HILLESLEY - HILLESLEY,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
791839,HILLESLEY - HILLESLEY,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.48
791839,HILLESLEY - HILLESLEY,2023-04-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
791839,HILLESLEY - HILLESLEY,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
791839,HILLESLEY - HILLESLEY,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
791839,HILLESLEY - HILLESLEY,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
791839,HILLESLEY - HILLESLEY,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.77
791839,HILLESLEY - HILLESLEY,2023-04-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-04-01T10:50:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
791839,HILLESLEY - HILLESLEY,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
791839,HILLESLEY - HILLESLEY,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
791839,HILLESLEY - HILLESLEY,2023-04-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-04-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-04-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
791839,HILLESLEY - HILLESLEY,2023-04-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
791839,HILLESLEY - HILLESLEY,2023-04-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.25
791839,HILLESLEY - HILLESLEY,2023-04-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
791839,HILLESLEY - HILLESLEY,2023-04-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-04-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-04-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
791839,HILLESLEY - HILLESLEY,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
791839,HILLESLEY - HILLESLEY,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
791839,HILLESLEY - HILLESLEY,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.85
791839,HILLESLEY - HILLESLEY,2023-04-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
791839,HILLESLEY - HILLESLEY,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
791839,HILLESLEY - HILLESLEY,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
791839,HILLESLEY - HILLESLEY,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.18
791839,HILLESLEY - HILLESLEY,2023-04-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-01T10:40:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
791839,HILLESLEY - HILLESLEY,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
791839,HILLESLEY - HILLESLEY,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
791839,HILLESLEY - HILLESLEY,2023-04-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
791839,HILLESLEY - HILLESLEY,2023-04-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-04-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
791839,HILLESLEY - HILLESLEY,2023-04-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.83
791839,HILLESLEY - HILLESLEY,2023-04-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.03
791839,HILLESLEY - HILLESLEY,2023-04-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-04-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-04-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-04-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
791839,HILLESLEY - HILLESLEY,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
791839,HILLESLEY - HILLESLEY,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
791839,HILLESLEY - HILLESLEY,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.79
791839,HILLESLEY - HILLESLEY,2023-04-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
791839,HILLESLEY - HILLESLEY,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
791839,HILLESLEY - HILLESLEY,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
791839,HILLESLEY - HILLESLEY,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-04-01T10:30:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
791839,HILLESLEY - HILLESLEY,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
791839,HILLESLEY - HILLESLEY,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
791839,HILLESLEY - HILLESLEY,2023-04-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
791839,HILLESLEY - HILLESLEY,2023-04-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-04-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.58
791839,HILLESLEY - HILLESLEY,2023-04-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
791839,HILLESLEY - HILLESLEY,2023-04-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.65
791839,HILLESLEY - HILLESLEY,2023-04-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
791839,HILLESLEY - HILLESLEY,2023-04-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-04-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-04-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
791839,HILLESLEY - HILLESLEY,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
791839,HILLESLEY - HILLESLEY,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.37
791839,HILLESLEY - HILLESLEY,2023-04-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
791839,HILLESLEY - HILLESLEY,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
791839,HILLESLEY - HILLESLEY,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.83
791839,HILLESLEY - HILLESLEY,2023-04-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-04-01T10:20:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
791839,HILLESLEY - HILLESLEY,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
791839,HILLESLEY - HILLESLEY,2023-04-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-04-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-04-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.41
791839,HILLESLEY - HILLESLEY,2023-04-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
791839,HILLESLEY - HILLESLEY,2023-04-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.2
791839,HILLESLEY - HILLESLEY,2023-04-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
791839,HILLESLEY - HILLESLEY,2023-04-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-04-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-04-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
791839,HILLESLEY - HILLESLEY,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
791839,HILLESLEY - HILLESLEY,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.26
791839,HILLESLEY - HILLESLEY,2023-04-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
791839,HILLESLEY - HILLESLEY,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
791839,HILLESLEY - HILLESLEY,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-04-01T10:10:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
791839,HILLESLEY - HILLESLEY,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
791839,HILLESLEY - HILLESLEY,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
791839,HILLESLEY - HILLESLEY,2023-04-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
791839,HILLESLEY - HILLESLEY,2023-04-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-04-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.54
791839,HILLESLEY - HILLESLEY,2023-04-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
791839,HILLESLEY - HILLESLEY,2023-04-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.04
791839,HILLESLEY - HILLESLEY,2023-04-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
791839,HILLESLEY - HILLESLEY,2023-04-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-04-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-04-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
791839,HILLESLEY - HILLESLEY,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
791839,HILLESLEY - HILLESLEY,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.58
791839,HILLESLEY - HILLESLEY,2023-04-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
791839,HILLESLEY - HILLESLEY,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
791839,HILLESLEY - HILLESLEY,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-04-01T10:00:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
791839,HILLESLEY - HILLESLEY,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
791839,HILLESLEY - HILLESLEY,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
791839,HILLESLEY - HILLESLEY,2023-04-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
791839,HILLESLEY - HILLESLEY,2023-04-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-04-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
791839,HILLESLEY - HILLESLEY,2023-04-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.86
791839,HILLESLEY - HILLESLEY,2023-04-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.52
791839,HILLESLEY - HILLESLEY,2023-04-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
791839,HILLESLEY - HILLESLEY,2023-04-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-04-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-04-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
791839,HILLESLEY - HILLESLEY,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
791839,HILLESLEY - HILLESLEY,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
791839,HILLESLEY - HILLESLEY,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.03
791839,HILLESLEY - HILLESLEY,2023-04-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
791839,HILLESLEY - HILLESLEY,2023-04-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-04-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-04-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
791839,HILLESLEY - HILLESLEY,2023-04-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
791839,HILLESLEY - HILLESLEY,2023-04-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.07
791839,HILLESLEY - HILLESLEY,2023-04-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-04-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-04-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-04-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-04-01T09:50:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
791839,HILLESLEY - HILLESLEY,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
791839,HILLESLEY - HILLESLEY,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
791839,HILLESLEY - HILLESLEY,2023-04-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
791839,HILLESLEY - HILLESLEY,2023-04-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
791839,HILLESLEY - HILLESLEY,2023-04-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
791839,HILLESLEY - HILLESLEY,2023-04-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
791839,HILLESLEY - HILLESLEY,2023-04-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.1
791839,HILLESLEY - HILLESLEY,2023-04-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
791839,HILLESLEY - HILLESLEY,2023-04-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-04-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-04-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
791839,HILLESLEY - HILLESLEY,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
791839,HILLESLEY - HILLESLEY,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
791839,HILLESLEY - HILLESLEY,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
791839,HILLESLEY - HILLESLEY,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.89
791839,HILLESLEY - HILLESLEY,2023-04-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-04-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-04-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-04-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
791839,HILLESLEY - HILLESLEY,2023-04-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
791839,HILLESLEY - HILLESLEY,2023-04-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.84
791839,HILLESLEY - HILLESLEY,2023-04-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-04-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-04-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-04-01T09:40:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
791839,HILLESLEY - HILLESLEY,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
791839,HILLESLEY - HILLESLEY,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
791839,HILLESLEY - HILLESLEY,2023-04-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
791839,HILLESLEY - HILLESLEY,2023-04-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
791839,HILLESLEY - HILLESLEY,2023-04-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.32
791839,HILLESLEY - HILLESLEY,2023-04-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.68
791839,HILLESLEY - HILLESLEY,2023-04-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.73
791839,HILLESLEY - HILLESLEY,2023-04-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
791839,HILLESLEY - HILLESLEY,2023-04-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-04-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-04-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
791839,HILLESLEY - HILLESLEY,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
791839,HILLESLEY - HILLESLEY,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
791839,HILLESLEY - HILLESLEY,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.13
791839,HILLESLEY - HILLESLEY,2023-04-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-04-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-04-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-04-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
791839,HILLESLEY - HILLESLEY,2023-04-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
791839,HILLESLEY - HILLESLEY,2023-04-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.8
791839,HILLESLEY - HILLESLEY,2023-04-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-04-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-04-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-04-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-01T09:30:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
791839,HILLESLEY - HILLESLEY,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
791839,HILLESLEY - HILLESLEY,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
791839,HILLESLEY - HILLESLEY,2023-04-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
791839,HILLESLEY - HILLESLEY,2023-04-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
791839,HILLESLEY - HILLESLEY,2023-04-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.83
791839,HILLESLEY - HILLESLEY,2023-04-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
791839,HILLESLEY - HILLESLEY,2023-04-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.94
791839,HILLESLEY - HILLESLEY,2023-04-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
791839,HILLESLEY - HILLESLEY,2023-04-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-04-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-04-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
791839,HILLESLEY - HILLESLEY,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
791839,HILLESLEY - HILLESLEY,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
791839,HILLESLEY - HILLESLEY,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
791839,HILLESLEY - HILLESLEY,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.44
791839,HILLESLEY - HILLESLEY,2023-04-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
791839,HILLESLEY - HILLESLEY,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
791839,HILLESLEY - HILLESLEY,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.85
791839,HILLESLEY - HILLESLEY,2023-04-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-04-01T09:20:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
791839,HILLESLEY - HILLESLEY,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
791839,HILLESLEY - HILLESLEY,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
791839,HILLESLEY - HILLESLEY,2023-04-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-04-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-04-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.37
791839,HILLESLEY - HILLESLEY,2023-04-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
791839,HILLESLEY - HILLESLEY,2023-04-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.29
791839,HILLESLEY - HILLESLEY,2023-04-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
791839,HILLESLEY - HILLESLEY,2023-04-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-04-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-04-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
791839,HILLESLEY - HILLESLEY,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
791839,HILLESLEY - HILLESLEY,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
791839,HILLESLEY - HILLESLEY,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
791839,HILLESLEY - HILLESLEY,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.63
791839,HILLESLEY - HILLESLEY,2023-04-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
791839,HILLESLEY - HILLESLEY,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
791839,HILLESLEY - HILLESLEY,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
791839,HILLESLEY - HILLESLEY,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.76
791839,HILLESLEY - HILLESLEY,2023-04-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-04-01T09:10:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
791839,HILLESLEY - HILLESLEY,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
791839,HILLESLEY - HILLESLEY,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
791839,HILLESLEY - HILLESLEY,2023-04-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
791839,HILLESLEY - HILLESLEY,2023-04-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-04-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.23
