Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-01T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-04-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-04-01T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-04-01T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-01T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-04-01T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
791839,HILLESLEY - HILLESLEY,2023-04-01T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
791839,HILLESLEY - HILLESLEY,2023-04-01T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.95
791839,HILLESLEY - HILLESLEY,2023-04-01T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-01T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-04-01T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-04-01T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-04-01T04:30:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-04-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
791839,HILLESLEY - HILLESLEY,2023-04-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
791839,HILLESLEY - HILLESLEY,2023-04-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
791839,HILLESLEY - HILLESLEY,2023-04-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
791839,HILLESLEY - HILLESLEY,2023-04-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
791839,HILLESLEY - HILLESLEY,2023-04-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
791839,HILLESLEY - HILLESLEY,2023-04-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
791839,HILLESLEY - HILLESLEY,2023-04-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.78
791839,HILLESLEY - HILLESLEY,2023-04-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
791839,HILLESLEY - HILLESLEY,2023-04-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-04-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-04-01T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-01T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-01T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-04-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
791839,HILLESLEY - HILLESLEY,2023-04-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
791839,HILLESLEY - HILLESLEY,2023-04-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.23
791839,HILLESLEY - HILLESLEY,2023-04-01T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-04-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-04-01T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-04-01T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
791839,HILLESLEY - HILLESLEY,2023-04-01T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-01T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-04-01T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
791839,HILLESLEY - HILLESLEY,2023-04-01T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
791839,HILLESLEY - HILLESLEY,2023-04-01T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.13
791839,HILLESLEY - HILLESLEY,2023-04-01T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-04-01T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-04-01T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-04-01T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-04-01T04:20:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-04-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
791839,HILLESLEY - HILLESLEY,2023-04-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
791839,HILLESLEY - HILLESLEY,2023-04-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-04-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
791839,HILLESLEY - HILLESLEY,2023-04-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-04-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
791839,HILLESLEY - HILLESLEY,2023-04-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
791839,HILLESLEY - HILLESLEY,2023-04-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.7
791839,HILLESLEY - HILLESLEY,2023-04-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
791839,HILLESLEY - HILLESLEY,2023-04-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.36
791839,HILLESLEY - HILLESLEY,2023-04-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
791839,HILLESLEY - HILLESLEY,2023-04-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-04-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-04-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-04-01T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-01T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-04-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
791839,HILLESLEY - HILLESLEY,2023-04-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
791839,HILLESLEY - HILLESLEY,2023-04-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.73
791839,HILLESLEY - HILLESLEY,2023-04-01T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-04-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-04-01T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-04-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-04-01T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-04-01T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-01T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-04-01T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
791839,HILLESLEY - HILLESLEY,2023-04-01T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
791839,HILLESLEY - HILLESLEY,2023-04-01T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.03
791839,HILLESLEY - HILLESLEY,2023-04-01T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-04-01T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-04-01T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-04-01T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-04-01T04:10:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-04-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
791839,HILLESLEY - HILLESLEY,2023-04-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
791839,HILLESLEY - HILLESLEY,2023-04-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
791839,HILLESLEY - HILLESLEY,2023-04-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-04-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
791839,HILLESLEY - HILLESLEY,2023-04-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
791839,HILLESLEY - HILLESLEY,2023-04-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.16
791839,HILLESLEY - HILLESLEY,2023-04-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.92
791839,HILLESLEY - HILLESLEY,2023-04-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.76
791839,HILLESLEY - HILLESLEY,2023-04-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
791839,HILLESLEY - HILLESLEY,2023-04-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-04-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-04-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-01T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-01T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-04-01T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-04-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
791839,HILLESLEY - HILLESLEY,2023-04-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
791839,HILLESLEY - HILLESLEY,2023-04-01T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.59
791839,HILLESLEY - HILLESLEY,2023-04-01T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-04-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-04-01T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-04-01T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-04-01T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-04-01T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-04-01T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
791839,HILLESLEY - HILLESLEY,2023-04-01T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
791839,HILLESLEY - HILLESLEY,2023-04-01T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-01T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-01T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-04-01T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-04-01T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-04-01T04:00:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-04-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
791839,HILLESLEY - HILLESLEY,2023-04-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
791839,HILLESLEY - HILLESLEY,2023-04-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-04-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
791839,HILLESLEY - HILLESLEY,2023-04-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-04-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
791839,HILLESLEY - HILLESLEY,2023-04-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-04-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.81
791839,HILLESLEY - HILLESLEY,2023-04-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
791839,HILLESLEY - HILLESLEY,2023-04-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.4
791839,HILLESLEY - HILLESLEY,2023-04-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-04-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-04-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-04-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-04-01T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-04-01T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-04-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
791839,HILLESLEY - HILLESLEY,2023-04-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
791839,HILLESLEY - HILLESLEY,2023-04-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.17
791839,HILLESLEY - HILLESLEY,2023-04-01T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-04-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-04-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-04-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-04-01T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-04-01T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-04-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-04-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
791839,HILLESLEY - HILLESLEY,2023-04-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
791839,HILLESLEY - HILLESLEY,2023-04-01T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.93
791839,HILLESLEY - HILLESLEY,2023-04-01T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-04-01T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-04-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-04-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-04-01T03:50:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-04-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
791839,HILLESLEY - HILLESLEY,2023-04-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
791839,HILLESLEY - HILLESLEY,2023-04-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-04-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
791839,HILLESLEY - HILLESLEY,2023-04-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
791839,HILLESLEY - HILLESLEY,2023-04-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
791839,HILLESLEY - HILLESLEY,2023-04-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.03
791839,HILLESLEY - HILLESLEY,2023-04-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.3
791839,HILLESLEY - HILLESLEY,2023-04-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.1
791839,HILLESLEY - HILLESLEY,2023-04-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
791839,HILLESLEY - HILLESLEY,2023-04-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-04-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-04-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-04-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-04-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
791839,HILLESLEY - HILLESLEY,2023-04-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
791839,HILLESLEY - HILLESLEY,2023-04-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.86
791839,HILLESLEY - HILLESLEY,2023-04-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-04-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-04-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-04-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-04-01T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-04-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
791839,HILLESLEY - HILLESLEY,2023-04-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
791839,HILLESLEY - HILLESLEY,2023-04-01T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.75
791839,HILLESLEY - HILLESLEY,2023-04-01T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-04-01T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-04-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-04-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-04-01T03:40:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-04-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
791839,HILLESLEY - HILLESLEY,2023-04-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
791839,HILLESLEY - HILLESLEY,2023-04-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-04-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
791839,HILLESLEY - HILLESLEY,2023-04-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-04-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-04-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-04-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.85
791839,HILLESLEY - HILLESLEY,2023-04-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.89
791839,HILLESLEY - HILLESLEY,2023-04-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.61
791839,HILLESLEY - HILLESLEY,2023-04-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
791839,HILLESLEY - HILLESLEY,2023-04-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-04-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-04-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
791839,HILLESLEY - HILLESLEY,2023-04-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
791839,HILLESLEY - HILLESLEY,2023-04-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
791839,HILLESLEY - HILLESLEY,2023-04-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
791839,HILLESLEY - HILLESLEY,2023-04-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.94
791839,HILLESLEY - HILLESLEY,2023-04-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-04-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-04-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-04-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-04-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-04-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-04-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-04-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
791839,HILLESLEY - HILLESLEY,2023-04-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
791839,HILLESLEY - HILLESLEY,2023-04-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-04-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-04-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-04-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-04-01T03:20:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-04-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
791839,HILLESLEY - HILLESLEY,2023-04-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
791839,HILLESLEY - HILLESLEY,2023-04-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-04-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
791839,HILLESLEY - HILLESLEY,2023-04-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-04-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-04-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-04-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.24
791839,HILLESLEY - HILLESLEY,2023-04-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.64
791839,HILLESLEY - HILLESLEY,2023-04-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.09
791839,HILLESLEY - HILLESLEY,2023-04-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
791839,HILLESLEY - HILLESLEY,2023-04-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-04-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-04-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-04-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
791839,HILLESLEY - HILLESLEY,2023-04-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
791839,HILLESLEY - HILLESLEY,2023-04-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
791839,HILLESLEY - HILLESLEY,2023-04-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.64
791839,HILLESLEY - HILLESLEY,2023-04-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-04-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-04-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-04-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
791839,HILLESLEY - HILLESLEY,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
791839,HILLESLEY - HILLESLEY,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-04-01T03:10:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-04-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
791839,HILLESLEY - HILLESLEY,2023-04-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
791839,HILLESLEY - HILLESLEY,2023-04-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-04-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-04-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
791839,HILLESLEY - HILLESLEY,2023-04-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-04-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.12
791839,HILLESLEY - HILLESLEY,2023-04-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.96
791839,HILLESLEY - HILLESLEY,2023-04-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.97
791839,HILLESLEY - HILLESLEY,2023-04-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
791839,HILLESLEY - HILLESLEY,2023-04-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-04-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-04-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-04-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-04-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
791839,HILLESLEY - HILLESLEY,2023-04-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
791839,HILLESLEY - HILLESLEY,2023-04-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.52
791839,HILLESLEY - HILLESLEY,2023-04-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-04-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-04-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
791839,HILLESLEY - HILLESLEY,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
791839,HILLESLEY - HILLESLEY,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.16
791839,HILLESLEY - HILLESLEY,2023-04-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-01T03:00:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-04-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
791839,HILLESLEY - HILLESLEY,2023-04-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
791839,HILLESLEY - HILLESLEY,2023-04-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-04-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-04-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-04-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.7
791839,HILLESLEY - HILLESLEY,2023-04-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.69
791839,HILLESLEY - HILLESLEY,2023-04-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.68
791839,HILLESLEY - HILLESLEY,2023-04-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
791839,HILLESLEY - HILLESLEY,2023-04-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-04-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-04-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
791839,HILLESLEY - HILLESLEY,2023-04-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-04-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-04-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
791839,HILLESLEY - HILLESLEY,2023-04-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
791839,HILLESLEY - HILLESLEY,2023-04-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.82
791839,HILLESLEY - HILLESLEY,2023-04-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-04-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-04-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-04-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-04-01T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-04-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
791839,HILLESLEY - HILLESLEY,2023-04-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
791839,HILLESLEY - HILLESLEY,2023-04-01T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.28
791839,HILLESLEY - HILLESLEY,2023-04-01T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-04-01T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-04-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-04-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-01T02:50:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-04-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
791839,HILLESLEY - HILLESLEY,2023-04-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
791839,HILLESLEY - HILLESLEY,2023-04-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
791839,HILLESLEY - HILLESLEY,2023-04-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
791839,HILLESLEY - HILLESLEY,2023-04-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
791839,HILLESLEY - HILLESLEY,2023-04-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.56
791839,HILLESLEY - HILLESLEY,2023-04-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
791839,HILLESLEY - HILLESLEY,2023-04-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.1
791839,HILLESLEY - HILLESLEY,2023-04-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,129.2
791839,HILLESLEY - HILLESLEY,2023-04-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-04-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-04-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
791839,HILLESLEY - HILLESLEY,2023-04-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-04-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-04-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
791839,HILLESLEY - HILLESLEY,2023-04-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
791839,HILLESLEY - HILLESLEY,2023-04-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.54
791839,HILLESLEY - HILLESLEY,2023-04-01T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-04-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-04-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-04-01T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-04-01T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-01T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-04-01T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
791839,HILLESLEY - HILLESLEY,2023-04-01T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
791839,HILLESLEY - HILLESLEY,2023-04-01T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.36
791839,HILLESLEY - HILLESLEY,2023-04-01T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-04-01T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-04-01T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-04-01T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-04-01T02:40:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-04-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
791839,HILLESLEY - HILLESLEY,2023-04-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
791839,HILLESLEY - HILLESLEY,2023-04-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
791839,HILLESLEY - HILLESLEY,2023-04-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-04-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
791839,HILLESLEY - HILLESLEY,2023-04-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-04-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.58
791839,HILLESLEY - HILLESLEY,2023-04-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
791839,HILLESLEY - HILLESLEY,2023-04-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.89
791839,HILLESLEY - HILLESLEY,2023-04-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
791839,HILLESLEY - HILLESLEY,2023-04-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-04-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-04-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
791839,HILLESLEY - HILLESLEY,2023-04-01T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-01T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-01T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-04-01T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
791839,HILLESLEY - HILLESLEY,2023-04-01T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
791839,HILLESLEY - HILLESLEY,2023-04-01T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.69
791839,HILLESLEY - HILLESLEY,2023-04-01T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-04-01T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-04-01T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-04-01T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-04-01T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-04-01T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-01T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-04-01T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
791839,HILLESLEY - HILLESLEY,2023-04-01T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
791839,HILLESLEY - HILLESLEY,2023-04-01T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-01T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-04-01T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-04-01T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-04-01T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-04-01T02:30:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-04-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
791839,HILLESLEY - HILLESLEY,2023-04-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
791839,HILLESLEY - HILLESLEY,2023-04-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-04-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
791839,HILLESLEY - HILLESLEY,2023-04-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
791839,HILLESLEY - HILLESLEY,2023-04-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-04-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-04-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.78
791839,HILLESLEY - HILLESLEY,2023-04-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
791839,HILLESLEY - HILLESLEY,2023-04-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.01
791839,HILLESLEY - HILLESLEY,2023-04-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
791839,HILLESLEY - HILLESLEY,2023-04-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-04-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-04-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
791839,HILLESLEY - HILLESLEY,2023-04-01T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-04-01T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-01T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-04-01T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
791839,HILLESLEY - HILLESLEY,2023-04-01T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
791839,HILLESLEY - HILLESLEY,2023-04-01T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.77
791839,HILLESLEY - HILLESLEY,2023-04-01T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-04-01T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-04-01T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-04-01T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-04-01T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-04-01T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-01T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-04-01T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
791839,HILLESLEY - HILLESLEY,2023-04-01T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
791839,HILLESLEY - HILLESLEY,2023-04-01T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.02
791839,HILLESLEY - HILLESLEY,2023-04-01T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-04-01T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-04-01T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-01T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-04-01T02:20:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-04-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
791839,HILLESLEY - HILLESLEY,2023-04-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
791839,HILLESLEY - HILLESLEY,2023-04-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-04-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
791839,HILLESLEY - HILLESLEY,2023-04-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
791839,HILLESLEY - HILLESLEY,2023-04-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-04-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-04-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.32
791839,HILLESLEY - HILLESLEY,2023-04-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.53
791839,HILLESLEY - HILLESLEY,2023-04-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.79
791839,HILLESLEY - HILLESLEY,2023-04-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
791839,HILLESLEY - HILLESLEY,2023-04-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-04-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-04-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-04-01T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-04-01T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-01T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-04-01T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
791839,HILLESLEY - HILLESLEY,2023-04-01T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
791839,HILLESLEY - HILLESLEY,2023-04-01T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.56
791839,HILLESLEY - HILLESLEY,2023-04-01T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-04-01T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-04-01T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-04-01T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-04-01T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-04-01T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-01T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-04-01T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
791839,HILLESLEY - HILLESLEY,2023-04-01T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
791839,HILLESLEY - HILLESLEY,2023-04-01T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.07
791839,HILLESLEY - HILLESLEY,2023-04-01T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-04-01T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-04-01T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-04-01T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-04-01T02:10:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-04-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
791839,HILLESLEY - HILLESLEY,2023-04-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
791839,HILLESLEY - HILLESLEY,2023-04-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-04-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
791839,HILLESLEY - HILLESLEY,2023-04-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-04-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
791839,HILLESLEY - HILLESLEY,2023-04-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-04-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.02
791839,HILLESLEY - HILLESLEY,2023-04-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.14
791839,HILLESLEY - HILLESLEY,2023-04-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.63
