Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-04-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
791839,HILLESLEY - HILLESLEY,2023-04-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-04-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
791839,HILLESLEY - HILLESLEY,2023-04-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-04-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
791839,HILLESLEY - HILLESLEY,2023-04-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-04-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
791839,HILLESLEY - HILLESLEY,2023-04-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.95
791839,HILLESLEY - HILLESLEY,2023-04-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
791839,HILLESLEY - HILLESLEY,2023-04-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.63
791839,HILLESLEY - HILLESLEY,2023-04-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-04-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-04-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-04-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-04-02T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-04-02T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-02T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-04-02T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
791839,HILLESLEY - HILLESLEY,2023-04-02T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
791839,HILLESLEY - HILLESLEY,2023-04-02T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.1
791839,HILLESLEY - HILLESLEY,2023-04-02T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-02T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-04-02T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-02T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-04-02T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
791839,HILLESLEY - HILLESLEY,2023-04-02T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-04-02T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-04-02T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
791839,HILLESLEY - HILLESLEY,2023-04-02T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
791839,HILLESLEY - HILLESLEY,2023-04-02T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.06
791839,HILLESLEY - HILLESLEY,2023-04-02T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-04-02T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-04-02T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-04-02T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-04-02T23:20:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-04-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-04-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
791839,HILLESLEY - HILLESLEY,2023-04-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-04-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
791839,HILLESLEY - HILLESLEY,2023-04-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
791839,HILLESLEY - HILLESLEY,2023-04-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
791839,HILLESLEY - HILLESLEY,2023-04-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-04-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
791839,HILLESLEY - HILLESLEY,2023-04-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
791839,HILLESLEY - HILLESLEY,2023-04-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.29
791839,HILLESLEY - HILLESLEY,2023-04-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.17
791839,HILLESLEY - HILLESLEY,2023-04-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
791839,HILLESLEY - HILLESLEY,2023-04-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-04-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-04-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-04-02T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-04-02T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-02T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-04-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
791839,HILLESLEY - HILLESLEY,2023-04-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
791839,HILLESLEY - HILLESLEY,2023-04-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.84
791839,HILLESLEY - HILLESLEY,2023-04-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-04-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-04-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-04-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-04-02T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-02T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-02T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-04-02T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
791839,HILLESLEY - HILLESLEY,2023-04-02T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
791839,HILLESLEY - HILLESLEY,2023-04-02T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.24
791839,HILLESLEY - HILLESLEY,2023-04-02T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-04-02T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-04-02T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-04-02T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-04-02T23:10:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-04-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
791839,HILLESLEY - HILLESLEY,2023-04-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-04-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
791839,HILLESLEY - HILLESLEY,2023-04-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-04-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
791839,HILLESLEY - HILLESLEY,2023-04-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-04-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-04-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
791839,HILLESLEY - HILLESLEY,2023-04-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
791839,HILLESLEY - HILLESLEY,2023-04-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.08
791839,HILLESLEY - HILLESLEY,2023-04-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
791839,HILLESLEY - HILLESLEY,2023-04-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-04-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
791839,HILLESLEY - HILLESLEY,2023-04-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-04-02T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-02T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-02T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-04-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
791839,HILLESLEY - HILLESLEY,2023-04-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
791839,HILLESLEY - HILLESLEY,2023-04-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.47
791839,HILLESLEY - HILLESLEY,2023-04-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-04-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-04-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-04-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-04-02T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-04-02T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-04-02T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-04-02T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
791839,HILLESLEY - HILLESLEY,2023-04-02T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
791839,HILLESLEY - HILLESLEY,2023-04-02T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.18
791839,HILLESLEY - HILLESLEY,2023-04-02T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-04-02T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-04-02T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-04-02T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-04-02T23:00:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-04-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-04-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
791839,HILLESLEY - HILLESLEY,2023-04-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
791839,HILLESLEY - HILLESLEY,2023-04-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-04-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
791839,HILLESLEY - HILLESLEY,2023-04-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
791839,HILLESLEY - HILLESLEY,2023-04-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
791839,HILLESLEY - HILLESLEY,2023-04-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
791839,HILLESLEY - HILLESLEY,2023-04-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.3
791839,HILLESLEY - HILLESLEY,2023-04-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
791839,HILLESLEY - HILLESLEY,2023-04-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.65
791839,HILLESLEY - HILLESLEY,2023-04-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
791839,HILLESLEY - HILLESLEY,2023-04-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-04-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-04-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-04-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-04-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-04-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
791839,HILLESLEY - HILLESLEY,2023-04-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
791839,HILLESLEY - HILLESLEY,2023-04-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.07
791839,HILLESLEY - HILLESLEY,2023-04-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-04-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-04-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-04-02T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-04-02T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-04-02T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-04-02T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
791839,HILLESLEY - HILLESLEY,2023-04-02T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
791839,HILLESLEY - HILLESLEY,2023-04-02T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.11
791839,HILLESLEY - HILLESLEY,2023-04-02T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-02T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-04-02T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-04-02T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-04-02T22:50:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-04-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
791839,HILLESLEY - HILLESLEY,2023-04-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-04-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
791839,HILLESLEY - HILLESLEY,2023-04-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-04-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
791839,HILLESLEY - HILLESLEY,2023-04-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-04-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
791839,HILLESLEY - HILLESLEY,2023-04-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
791839,HILLESLEY - HILLESLEY,2023-04-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.47
791839,HILLESLEY - HILLESLEY,2023-04-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
791839,HILLESLEY - HILLESLEY,2023-04-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.19
791839,HILLESLEY - HILLESLEY,2023-04-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-04-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-04-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-02T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-04-02T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-04-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
791839,HILLESLEY - HILLESLEY,2023-04-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
791839,HILLESLEY - HILLESLEY,2023-04-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.08
791839,HILLESLEY - HILLESLEY,2023-04-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-04-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-04-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-04-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-04-02T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-04-02T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-04-02T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-04-02T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
791839,HILLESLEY - HILLESLEY,2023-04-02T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
791839,HILLESLEY - HILLESLEY,2023-04-02T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.97
791839,HILLESLEY - HILLESLEY,2023-04-02T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-04-02T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-04-02T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-04-02T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-04-02T22:40:00.000+00:00,transformer,,Temperature,C,15.2
791839,HILLESLEY - HILLESLEY,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
791839,HILLESLEY - HILLESLEY,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
791839,HILLESLEY - HILLESLEY,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
791839,HILLESLEY - HILLESLEY,2023-04-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
791839,HILLESLEY - HILLESLEY,2023-04-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
791839,HILLESLEY - HILLESLEY,2023-04-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
791839,HILLESLEY - HILLESLEY,2023-04-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.87
791839,HILLESLEY - HILLESLEY,2023-04-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.05
791839,HILLESLEY - HILLESLEY,2023-04-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
791839,HILLESLEY - HILLESLEY,2023-04-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-04-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
791839,HILLESLEY - HILLESLEY,2023-04-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-04-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-04-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-04-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
791839,HILLESLEY - HILLESLEY,2023-04-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
791839,HILLESLEY - HILLESLEY,2023-04-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.04
791839,HILLESLEY - HILLESLEY,2023-04-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-04-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-04-02T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
791839,HILLESLEY - HILLESLEY,2023-04-02T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-02T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-04-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
791839,HILLESLEY - HILLESLEY,2023-04-02T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
791839,HILLESLEY - HILLESLEY,2023-04-02T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.56
791839,HILLESLEY - HILLESLEY,2023-04-02T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-02T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-04-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-04-02T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-04-02T22:30:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
791839,HILLESLEY - HILLESLEY,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
791839,HILLESLEY - HILLESLEY,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
791839,HILLESLEY - HILLESLEY,2023-04-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-04-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
791839,HILLESLEY - HILLESLEY,2023-04-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
791839,HILLESLEY - HILLESLEY,2023-04-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
791839,HILLESLEY - HILLESLEY,2023-04-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
791839,HILLESLEY - HILLESLEY,2023-04-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.6
791839,HILLESLEY - HILLESLEY,2023-04-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
791839,HILLESLEY - HILLESLEY,2023-04-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-04-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
791839,HILLESLEY - HILLESLEY,2023-04-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-04-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-04-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
791839,HILLESLEY - HILLESLEY,2023-04-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
791839,HILLESLEY - HILLESLEY,2023-04-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.82
791839,HILLESLEY - HILLESLEY,2023-04-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-04-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-04-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-04-02T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-02T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-02T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-04-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
791839,HILLESLEY - HILLESLEY,2023-04-02T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
791839,HILLESLEY - HILLESLEY,2023-04-02T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-02T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-04-02T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-04-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-04-02T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-04-02T22:20:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
791839,HILLESLEY - HILLESLEY,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
791839,HILLESLEY - HILLESLEY,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
791839,HILLESLEY - HILLESLEY,2023-04-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-04-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-04-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
791839,HILLESLEY - HILLESLEY,2023-04-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
791839,HILLESLEY - HILLESLEY,2023-04-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.5
791839,HILLESLEY - HILLESLEY,2023-04-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
791839,HILLESLEY - HILLESLEY,2023-04-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-04-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-04-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
791839,HILLESLEY - HILLESLEY,2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
791839,HILLESLEY - HILLESLEY,2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.24
791839,HILLESLEY - HILLESLEY,2023-04-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-04-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-04-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-04-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-04-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
791839,HILLESLEY - HILLESLEY,2023-04-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
791839,HILLESLEY - HILLESLEY,2023-04-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-04-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-04-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-04-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-04-02T22:10:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
791839,HILLESLEY - HILLESLEY,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
791839,HILLESLEY - HILLESLEY,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-04-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
791839,HILLESLEY - HILLESLEY,2023-04-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
791839,HILLESLEY - HILLESLEY,2023-04-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
791839,HILLESLEY - HILLESLEY,2023-04-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.78
791839,HILLESLEY - HILLESLEY,2023-04-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.38
791839,HILLESLEY - HILLESLEY,2023-04-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.2
791839,HILLESLEY - HILLESLEY,2023-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
791839,HILLESLEY - HILLESLEY,2023-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
791839,HILLESLEY - HILLESLEY,2023-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
791839,HILLESLEY - HILLESLEY,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
791839,HILLESLEY - HILLESLEY,2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.53
791839,HILLESLEY - HILLESLEY,2023-04-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-04-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-04-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-04-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-04-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
791839,HILLESLEY - HILLESLEY,2023-04-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
791839,HILLESLEY - HILLESLEY,2023-04-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.59
791839,HILLESLEY - HILLESLEY,2023-04-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-04-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-04-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-04-02T22:00:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
791839,HILLESLEY - HILLESLEY,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
791839,HILLESLEY - HILLESLEY,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
791839,HILLESLEY - HILLESLEY,2023-04-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
791839,HILLESLEY - HILLESLEY,2023-04-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
791839,HILLESLEY - HILLESLEY,2023-04-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
791839,HILLESLEY - HILLESLEY,2023-04-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.45
791839,HILLESLEY - HILLESLEY,2023-04-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
791839,HILLESLEY - HILLESLEY,2023-04-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.12
791839,HILLESLEY - HILLESLEY,2023-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
791839,HILLESLEY - HILLESLEY,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
791839,HILLESLEY - HILLESLEY,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.34
791839,HILLESLEY - HILLESLEY,2023-04-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-04-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-04-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
791839,HILLESLEY - HILLESLEY,2023-04-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-04-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
791839,HILLESLEY - HILLESLEY,2023-04-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
791839,HILLESLEY - HILLESLEY,2023-04-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.13
791839,HILLESLEY - HILLESLEY,2023-04-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-04-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-04-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-04-02T21:50:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
791839,HILLESLEY - HILLESLEY,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
791839,HILLESLEY - HILLESLEY,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
791839,HILLESLEY - HILLESLEY,2023-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
791839,HILLESLEY - HILLESLEY,2023-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
791839,HILLESLEY - HILLESLEY,2023-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
791839,HILLESLEY - HILLESLEY,2023-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
791839,HILLESLEY - HILLESLEY,2023-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.47
791839,HILLESLEY - HILLESLEY,2023-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
791839,HILLESLEY - HILLESLEY,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
791839,HILLESLEY - HILLESLEY,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.29
791839,HILLESLEY - HILLESLEY,2023-04-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-04-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-04-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-04-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-04-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
791839,HILLESLEY - HILLESLEY,2023-04-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
791839,HILLESLEY - HILLESLEY,2023-04-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-04-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-04-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-04-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-04-02T21:40:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
791839,HILLESLEY - HILLESLEY,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
791839,HILLESLEY - HILLESLEY,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
791839,HILLESLEY - HILLESLEY,2023-04-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
791839,HILLESLEY - HILLESLEY,2023-04-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
791839,HILLESLEY - HILLESLEY,2023-04-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.25
791839,HILLESLEY - HILLESLEY,2023-04-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
791839,HILLESLEY - HILLESLEY,2023-04-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.71
791839,HILLESLEY - HILLESLEY,2023-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
791839,HILLESLEY - HILLESLEY,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
791839,HILLESLEY - HILLESLEY,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.57
791839,HILLESLEY - HILLESLEY,2023-04-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-04-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-04-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
791839,HILLESLEY - HILLESLEY,2023-04-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
791839,HILLESLEY - HILLESLEY,2023-04-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.93
791839,HILLESLEY - HILLESLEY,2023-04-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-04-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-04-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-04-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-04-02T21:30:00.000+00:00,transformer,,Temperature,C,16.2
791839,HILLESLEY - HILLESLEY,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
791839,HILLESLEY - HILLESLEY,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
791839,HILLESLEY - HILLESLEY,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
791839,HILLESLEY - HILLESLEY,2023-04-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
791839,HILLESLEY - HILLESLEY,2023-04-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-04-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
791839,HILLESLEY - HILLESLEY,2023-04-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
791839,HILLESLEY - HILLESLEY,2023-04-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.27
791839,HILLESLEY - HILLESLEY,2023-04-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.5
791839,HILLESLEY - HILLESLEY,2023-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
791839,HILLESLEY - HILLESLEY,2023-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
791839,HILLESLEY - HILLESLEY,2023-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
791839,HILLESLEY - HILLESLEY,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
791839,HILLESLEY - HILLESLEY,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.91
791839,HILLESLEY - HILLESLEY,2023-04-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
791839,HILLESLEY - HILLESLEY,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-04-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-04-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
791839,HILLESLEY - HILLESLEY,2023-04-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
791839,HILLESLEY - HILLESLEY,2023-04-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.14
791839,HILLESLEY - HILLESLEY,2023-04-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-04-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-04-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-04-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-04-02T21:20:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
791839,HILLESLEY - HILLESLEY,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
791839,HILLESLEY - HILLESLEY,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
791839,HILLESLEY - HILLESLEY,2023-04-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-04-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
791839,HILLESLEY - HILLESLEY,2023-04-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-04-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
791839,HILLESLEY - HILLESLEY,2023-04-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
791839,HILLESLEY - HILLESLEY,2023-04-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.05
791839,HILLESLEY - HILLESLEY,2023-04-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
791839,HILLESLEY - HILLESLEY,2023-04-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
791839,HILLESLEY - HILLESLEY,2023-04-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-04-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
791839,HILLESLEY - HILLESLEY,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
791839,HILLESLEY - HILLESLEY,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.75
791839,HILLESLEY - HILLESLEY,2023-04-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
