Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
791839,HILLESLEY - HILLESLEY,2023-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
791839,HILLESLEY - HILLESLEY,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
791839,HILLESLEY - HILLESLEY,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
791839,HILLESLEY - HILLESLEY,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.9
791839,HILLESLEY - HILLESLEY,2023-04-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
791839,HILLESLEY - HILLESLEY,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
791839,HILLESLEY - HILLESLEY,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
791839,HILLESLEY - HILLESLEY,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.94
791839,HILLESLEY - HILLESLEY,2023-04-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-04-02T18:30:00.000+00:00,transformer,,Temperature,C,18.7
791839,HILLESLEY - HILLESLEY,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
791839,HILLESLEY - HILLESLEY,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
791839,HILLESLEY - HILLESLEY,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
791839,HILLESLEY - HILLESLEY,2023-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
791839,HILLESLEY - HILLESLEY,2023-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
791839,HILLESLEY - HILLESLEY,2023-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
791839,HILLESLEY - HILLESLEY,2023-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.84
791839,HILLESLEY - HILLESLEY,2023-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
791839,HILLESLEY - HILLESLEY,2023-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
791839,HILLESLEY - HILLESLEY,2023-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
791839,HILLESLEY - HILLESLEY,2023-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
791839,HILLESLEY - HILLESLEY,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
791839,HILLESLEY - HILLESLEY,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.02
791839,HILLESLEY - HILLESLEY,2023-04-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
791839,HILLESLEY - HILLESLEY,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
791839,HILLESLEY - HILLESLEY,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
791839,HILLESLEY - HILLESLEY,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
791839,HILLESLEY - HILLESLEY,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.28
791839,HILLESLEY - HILLESLEY,2023-04-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-04-02T18:20:00.000+00:00,transformer,,Temperature,C,18.8
791839,HILLESLEY - HILLESLEY,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
791839,HILLESLEY - HILLESLEY,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
791839,HILLESLEY - HILLESLEY,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
791839,HILLESLEY - HILLESLEY,2023-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
791839,HILLESLEY - HILLESLEY,2023-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
791839,HILLESLEY - HILLESLEY,2023-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.57
791839,HILLESLEY - HILLESLEY,2023-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
791839,HILLESLEY - HILLESLEY,2023-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.31
791839,HILLESLEY - HILLESLEY,2023-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
791839,HILLESLEY - HILLESLEY,2023-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
791839,HILLESLEY - HILLESLEY,2023-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
791839,HILLESLEY - HILLESLEY,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
791839,HILLESLEY - HILLESLEY,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
791839,HILLESLEY - HILLESLEY,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.95
791839,HILLESLEY - HILLESLEY,2023-04-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
791839,HILLESLEY - HILLESLEY,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
791839,HILLESLEY - HILLESLEY,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-04-02T18:10:00.000+00:00,transformer,,Temperature,C,18.8
791839,HILLESLEY - HILLESLEY,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
791839,HILLESLEY - HILLESLEY,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
791839,HILLESLEY - HILLESLEY,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
791839,HILLESLEY - HILLESLEY,2023-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
791839,HILLESLEY - HILLESLEY,2023-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
791839,HILLESLEY - HILLESLEY,2023-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
791839,HILLESLEY - HILLESLEY,2023-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
791839,HILLESLEY - HILLESLEY,2023-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.12
791839,HILLESLEY - HILLESLEY,2023-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
791839,HILLESLEY - HILLESLEY,2023-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
791839,HILLESLEY - HILLESLEY,2023-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
791839,HILLESLEY - HILLESLEY,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
791839,HILLESLEY - HILLESLEY,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
791839,HILLESLEY - HILLESLEY,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.25
791839,HILLESLEY - HILLESLEY,2023-04-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
791839,HILLESLEY - HILLESLEY,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
791839,HILLESLEY - HILLESLEY,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
791839,HILLESLEY - HILLESLEY,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.91
791839,HILLESLEY - HILLESLEY,2023-04-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-04-02T18:00:00.000+00:00,transformer,,Temperature,C,18.9
791839,HILLESLEY - HILLESLEY,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
791839,HILLESLEY - HILLESLEY,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
791839,HILLESLEY - HILLESLEY,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
791839,HILLESLEY - HILLESLEY,2023-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
791839,HILLESLEY - HILLESLEY,2023-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.53
791839,HILLESLEY - HILLESLEY,2023-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
791839,HILLESLEY - HILLESLEY,2023-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.16
791839,HILLESLEY - HILLESLEY,2023-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
791839,HILLESLEY - HILLESLEY,2023-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
791839,HILLESLEY - HILLESLEY,2023-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
791839,HILLESLEY - HILLESLEY,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
791839,HILLESLEY - HILLESLEY,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
791839,HILLESLEY - HILLESLEY,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.19
791839,HILLESLEY - HILLESLEY,2023-04-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
791839,HILLESLEY - HILLESLEY,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
791839,HILLESLEY - HILLESLEY,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.36
791839,HILLESLEY - HILLESLEY,2023-04-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-02T17:50:00.000+00:00,transformer,,Temperature,C,18.9
791839,HILLESLEY - HILLESLEY,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
791839,HILLESLEY - HILLESLEY,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
791839,HILLESLEY - HILLESLEY,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
791839,HILLESLEY - HILLESLEY,2023-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.19
791839,HILLESLEY - HILLESLEY,2023-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
791839,HILLESLEY - HILLESLEY,2023-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.56
791839,HILLESLEY - HILLESLEY,2023-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
791839,HILLESLEY - HILLESLEY,2023-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
791839,HILLESLEY - HILLESLEY,2023-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
791839,HILLESLEY - HILLESLEY,2023-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
791839,HILLESLEY - HILLESLEY,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
791839,HILLESLEY - HILLESLEY,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
791839,HILLESLEY - HILLESLEY,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.22
791839,HILLESLEY - HILLESLEY,2023-04-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
791839,HILLESLEY - HILLESLEY,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
791839,HILLESLEY - HILLESLEY,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.87
791839,HILLESLEY - HILLESLEY,2023-04-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-04-02T17:40:00.000+00:00,transformer,,Temperature,C,19.0
791839,HILLESLEY - HILLESLEY,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
791839,HILLESLEY - HILLESLEY,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
791839,HILLESLEY - HILLESLEY,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
791839,HILLESLEY - HILLESLEY,2023-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
791839,HILLESLEY - HILLESLEY,2023-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
791839,HILLESLEY - HILLESLEY,2023-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.48
791839,HILLESLEY - HILLESLEY,2023-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
791839,HILLESLEY - HILLESLEY,2023-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.09
791839,HILLESLEY - HILLESLEY,2023-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
791839,HILLESLEY - HILLESLEY,2023-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
791839,HILLESLEY - HILLESLEY,2023-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
791839,HILLESLEY - HILLESLEY,2023-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
791839,HILLESLEY - HILLESLEY,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.8
791839,HILLESLEY - HILLESLEY,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
791839,HILLESLEY - HILLESLEY,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.85
791839,HILLESLEY - HILLESLEY,2023-04-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
791839,HILLESLEY - HILLESLEY,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
791839,HILLESLEY - HILLESLEY,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
791839,HILLESLEY - HILLESLEY,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.03
791839,HILLESLEY - HILLESLEY,2023-04-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-04-02T17:30:00.000+00:00,transformer,,Temperature,C,19.2
791839,HILLESLEY - HILLESLEY,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
791839,HILLESLEY - HILLESLEY,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
791839,HILLESLEY - HILLESLEY,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
791839,HILLESLEY - HILLESLEY,2023-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
791839,HILLESLEY - HILLESLEY,2023-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.88
791839,HILLESLEY - HILLESLEY,2023-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.94
791839,HILLESLEY - HILLESLEY,2023-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.88
791839,HILLESLEY - HILLESLEY,2023-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
791839,HILLESLEY - HILLESLEY,2023-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
791839,HILLESLEY - HILLESLEY,2023-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
791839,HILLESLEY - HILLESLEY,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
791839,HILLESLEY - HILLESLEY,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.86
791839,HILLESLEY - HILLESLEY,2023-04-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
791839,HILLESLEY - HILLESLEY,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
791839,HILLESLEY - HILLESLEY,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
791839,HILLESLEY - HILLESLEY,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.09
791839,HILLESLEY - HILLESLEY,2023-04-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-04-02T16:50:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
791839,HILLESLEY - HILLESLEY,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
791839,HILLESLEY - HILLESLEY,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
791839,HILLESLEY - HILLESLEY,2023-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
791839,HILLESLEY - HILLESLEY,2023-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
791839,HILLESLEY - HILLESLEY,2023-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
791839,HILLESLEY - HILLESLEY,2023-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.83
791839,HILLESLEY - HILLESLEY,2023-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.96
791839,HILLESLEY - HILLESLEY,2023-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
791839,HILLESLEY - HILLESLEY,2023-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
791839,HILLESLEY - HILLESLEY,2023-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
791839,HILLESLEY - HILLESLEY,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
791839,HILLESLEY - HILLESLEY,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.91
791839,HILLESLEY - HILLESLEY,2023-04-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
791839,HILLESLEY - HILLESLEY,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
791839,HILLESLEY - HILLESLEY,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
791839,HILLESLEY - HILLESLEY,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-04-02T16:40:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
791839,HILLESLEY - HILLESLEY,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
791839,HILLESLEY - HILLESLEY,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
791839,HILLESLEY - HILLESLEY,2023-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
791839,HILLESLEY - HILLESLEY,2023-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
791839,HILLESLEY - HILLESLEY,2023-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
791839,HILLESLEY - HILLESLEY,2023-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.43
791839,HILLESLEY - HILLESLEY,2023-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.79
791839,HILLESLEY - HILLESLEY,2023-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
791839,HILLESLEY - HILLESLEY,2023-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
791839,HILLESLEY - HILLESLEY,2023-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
791839,HILLESLEY - HILLESLEY,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
791839,HILLESLEY - HILLESLEY,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.3
791839,HILLESLEY - HILLESLEY,2023-04-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
791839,HILLESLEY - HILLESLEY,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
791839,HILLESLEY - HILLESLEY,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.21
791839,HILLESLEY - HILLESLEY,2023-04-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-04-02T16:30:00.000+00:00,transformer,,Temperature,C,19.9
791839,HILLESLEY - HILLESLEY,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
791839,HILLESLEY - HILLESLEY,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
791839,HILLESLEY - HILLESLEY,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
791839,HILLESLEY - HILLESLEY,2023-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
791839,HILLESLEY - HILLESLEY,2023-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
791839,HILLESLEY - HILLESLEY,2023-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.56
791839,HILLESLEY - HILLESLEY,2023-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.51
791839,HILLESLEY - HILLESLEY,2023-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
791839,HILLESLEY - HILLESLEY,2023-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
791839,HILLESLEY - HILLESLEY,2023-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
791839,HILLESLEY - HILLESLEY,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
791839,HILLESLEY - HILLESLEY,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.9
791839,HILLESLEY - HILLESLEY,2023-04-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
791839,HILLESLEY - HILLESLEY,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
791839,HILLESLEY - HILLESLEY,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.34
791839,HILLESLEY - HILLESLEY,2023-04-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-04-02T16:20:00.000+00:00,transformer,,Temperature,C,20.7
791839,HILLESLEY - HILLESLEY,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
791839,HILLESLEY - HILLESLEY,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
791839,HILLESLEY - HILLESLEY,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
791839,HILLESLEY - HILLESLEY,2023-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
791839,HILLESLEY - HILLESLEY,2023-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
791839,HILLESLEY - HILLESLEY,2023-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
791839,HILLESLEY - HILLESLEY,2023-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.24
791839,HILLESLEY - HILLESLEY,2023-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
791839,HILLESLEY - HILLESLEY,2023-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
791839,HILLESLEY - HILLESLEY,2023-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
791839,HILLESLEY - HILLESLEY,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
791839,HILLESLEY - HILLESLEY,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.57
791839,HILLESLEY - HILLESLEY,2023-04-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
791839,HILLESLEY - HILLESLEY,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
791839,HILLESLEY - HILLESLEY,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.25
791839,HILLESLEY - HILLESLEY,2023-04-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-04-02T16:10:00.000+00:00,transformer,,Temperature,C,20.7
791839,HILLESLEY - HILLESLEY,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
791839,HILLESLEY - HILLESLEY,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
791839,HILLESLEY - HILLESLEY,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
791839,HILLESLEY - HILLESLEY,2023-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
791839,HILLESLEY - HILLESLEY,2023-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
791839,HILLESLEY - HILLESLEY,2023-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.08
791839,HILLESLEY - HILLESLEY,2023-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.82
791839,HILLESLEY - HILLESLEY,2023-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
791839,HILLESLEY - HILLESLEY,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
791839,HILLESLEY - HILLESLEY,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
791839,HILLESLEY - HILLESLEY,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.13
791839,HILLESLEY - HILLESLEY,2023-04-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
791839,HILLESLEY - HILLESLEY,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
791839,HILLESLEY - HILLESLEY,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.92
791839,HILLESLEY - HILLESLEY,2023-04-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-04-02T16:00:00.000+00:00,transformer,,Temperature,C,20.7
791839,HILLESLEY - HILLESLEY,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
791839,HILLESLEY - HILLESLEY,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
791839,HILLESLEY - HILLESLEY,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
791839,HILLESLEY - HILLESLEY,2023-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
791839,HILLESLEY - HILLESLEY,2023-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.03
791839,HILLESLEY - HILLESLEY,2023-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
791839,HILLESLEY - HILLESLEY,2023-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.05
791839,HILLESLEY - HILLESLEY,2023-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
791839,HILLESLEY - HILLESLEY,2023-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
791839,HILLESLEY - HILLESLEY,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
791839,HILLESLEY - HILLESLEY,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
791839,HILLESLEY - HILLESLEY,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
791839,HILLESLEY - HILLESLEY,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.23
791839,HILLESLEY - HILLESLEY,2023-04-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
791839,HILLESLEY - HILLESLEY,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
791839,HILLESLEY - HILLESLEY,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.09
791839,HILLESLEY - HILLESLEY,2023-04-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-04-02T15:50:00.000+00:00,transformer,,Temperature,C,20.5
791839,HILLESLEY - HILLESLEY,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
