Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-04-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-04-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
791839,HILLESLEY - HILLESLEY,2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
791839,HILLESLEY - HILLESLEY,2023-04-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.92
791839,HILLESLEY - HILLESLEY,2023-04-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-04-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-04-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-04-02T06:20:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
791839,HILLESLEY - HILLESLEY,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
791839,HILLESLEY - HILLESLEY,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
791839,HILLESLEY - HILLESLEY,2023-04-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
791839,HILLESLEY - HILLESLEY,2023-04-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-04-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
791839,HILLESLEY - HILLESLEY,2023-04-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
791839,HILLESLEY - HILLESLEY,2023-04-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.35
791839,HILLESLEY - HILLESLEY,2023-04-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-04-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-04-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-04-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-04-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-04-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-04-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
791839,HILLESLEY - HILLESLEY,2023-04-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
791839,HILLESLEY - HILLESLEY,2023-04-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.76
791839,HILLESLEY - HILLESLEY,2023-04-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-04-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-04-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-04-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-04-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-04-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-04-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
791839,HILLESLEY - HILLESLEY,2023-04-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
791839,HILLESLEY - HILLESLEY,2023-04-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-04-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-04-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-04-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-04-02T06:10:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
791839,HILLESLEY - HILLESLEY,2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
791839,HILLESLEY - HILLESLEY,2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
791839,HILLESLEY - HILLESLEY,2023-04-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
791839,HILLESLEY - HILLESLEY,2023-04-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-04-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.79
791839,HILLESLEY - HILLESLEY,2023-04-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
791839,HILLESLEY - HILLESLEY,2023-04-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.99
791839,HILLESLEY - HILLESLEY,2023-04-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
791839,HILLESLEY - HILLESLEY,2023-04-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-04-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
791839,HILLESLEY - HILLESLEY,2023-04-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-04-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-04-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-04-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-04-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
791839,HILLESLEY - HILLESLEY,2023-04-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
791839,HILLESLEY - HILLESLEY,2023-04-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.09
791839,HILLESLEY - HILLESLEY,2023-04-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-04-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-04-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-04-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-04-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-04-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-04-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-04-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
791839,HILLESLEY - HILLESLEY,2023-04-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
791839,HILLESLEY - HILLESLEY,2023-04-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-04-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-04-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-04-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-04-02T06:00:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
791839,HILLESLEY - HILLESLEY,2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
791839,HILLESLEY - HILLESLEY,2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
791839,HILLESLEY - HILLESLEY,2023-04-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
791839,HILLESLEY - HILLESLEY,2023-04-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-04-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.22
791839,HILLESLEY - HILLESLEY,2023-04-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.78
791839,HILLESLEY - HILLESLEY,2023-04-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.07
791839,HILLESLEY - HILLESLEY,2023-04-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
791839,HILLESLEY - HILLESLEY,2023-04-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
791839,HILLESLEY - HILLESLEY,2023-04-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-04-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-04-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-04-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
791839,HILLESLEY - HILLESLEY,2023-04-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
791839,HILLESLEY - HILLESLEY,2023-04-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.02
791839,HILLESLEY - HILLESLEY,2023-04-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
791839,HILLESLEY - HILLESLEY,2023-04-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-04-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-04-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-04-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-04-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
791839,HILLESLEY - HILLESLEY,2023-04-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
791839,HILLESLEY - HILLESLEY,2023-04-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-04-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-04-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-04-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-04-02T05:50:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
791839,HILLESLEY - HILLESLEY,2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
791839,HILLESLEY - HILLESLEY,2023-04-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-04-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
791839,HILLESLEY - HILLESLEY,2023-04-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-04-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.98
791839,HILLESLEY - HILLESLEY,2023-04-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.4
791839,HILLESLEY - HILLESLEY,2023-04-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.74
791839,HILLESLEY - HILLESLEY,2023-04-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,135.5
791839,HILLESLEY - HILLESLEY,2023-04-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
791839,HILLESLEY - HILLESLEY,2023-04-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-04-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
791839,HILLESLEY - HILLESLEY,2023-04-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
791839,HILLESLEY - HILLESLEY,2023-04-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
791839,HILLESLEY - HILLESLEY,2023-04-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.06
791839,HILLESLEY - HILLESLEY,2023-04-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-04-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-04-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-04-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-04-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-04-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-04-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
791839,HILLESLEY - HILLESLEY,2023-04-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
791839,HILLESLEY - HILLESLEY,2023-04-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.62
791839,HILLESLEY - HILLESLEY,2023-04-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-04-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-04-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-04-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-04-02T05:40:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
791839,HILLESLEY - HILLESLEY,2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
791839,HILLESLEY - HILLESLEY,2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
791839,HILLESLEY - HILLESLEY,2023-04-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-04-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
791839,HILLESLEY - HILLESLEY,2023-04-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-04-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
791839,HILLESLEY - HILLESLEY,2023-04-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
791839,HILLESLEY - HILLESLEY,2023-04-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.68
791839,HILLESLEY - HILLESLEY,2023-04-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
791839,HILLESLEY - HILLESLEY,2023-04-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-04-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-04-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-04-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-04-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-04-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
791839,HILLESLEY - HILLESLEY,2023-04-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
791839,HILLESLEY - HILLESLEY,2023-04-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.89
791839,HILLESLEY - HILLESLEY,2023-04-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-04-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-04-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-04-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-04-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-04-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
791839,HILLESLEY - HILLESLEY,2023-04-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
791839,HILLESLEY - HILLESLEY,2023-04-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.47
791839,HILLESLEY - HILLESLEY,2023-04-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-04-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-04-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-04-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-04-02T05:30:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
791839,HILLESLEY - HILLESLEY,2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
791839,HILLESLEY - HILLESLEY,2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
791839,HILLESLEY - HILLESLEY,2023-04-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
791839,HILLESLEY - HILLESLEY,2023-04-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-04-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
791839,HILLESLEY - HILLESLEY,2023-04-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
791839,HILLESLEY - HILLESLEY,2023-04-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.36
791839,HILLESLEY - HILLESLEY,2023-04-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
791839,HILLESLEY - HILLESLEY,2023-04-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-04-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
791839,HILLESLEY - HILLESLEY,2023-04-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-04-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-04-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-04-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
791839,HILLESLEY - HILLESLEY,2023-04-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
791839,HILLESLEY - HILLESLEY,2023-04-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.56
791839,HILLESLEY - HILLESLEY,2023-04-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-04-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-04-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-04-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-04-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-04-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-04-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-04-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
791839,HILLESLEY - HILLESLEY,2023-04-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
791839,HILLESLEY - HILLESLEY,2023-04-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.67
791839,HILLESLEY - HILLESLEY,2023-04-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-04-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-04-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-04-02T05:20:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-04-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
791839,HILLESLEY - HILLESLEY,2023-04-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
791839,HILLESLEY - HILLESLEY,2023-04-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-04-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
791839,HILLESLEY - HILLESLEY,2023-04-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
791839,HILLESLEY - HILLESLEY,2023-04-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
791839,HILLESLEY - HILLESLEY,2023-04-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.31
791839,HILLESLEY - HILLESLEY,2023-04-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
791839,HILLESLEY - HILLESLEY,2023-04-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.23
791839,HILLESLEY - HILLESLEY,2023-04-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
791839,HILLESLEY - HILLESLEY,2023-04-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-04-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-04-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-04-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-04-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-04-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
791839,HILLESLEY - HILLESLEY,2023-04-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
791839,HILLESLEY - HILLESLEY,2023-04-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.64
791839,HILLESLEY - HILLESLEY,2023-04-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-04-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-04-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-04-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-04-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-04-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-04-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
791839,HILLESLEY - HILLESLEY,2023-04-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
791839,HILLESLEY - HILLESLEY,2023-04-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.41
791839,HILLESLEY - HILLESLEY,2023-04-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-04-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-04-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-04-02T05:10:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
791839,HILLESLEY - HILLESLEY,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
791839,HILLESLEY - HILLESLEY,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
791839,HILLESLEY - HILLESLEY,2023-04-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
791839,HILLESLEY - HILLESLEY,2023-04-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-04-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.38
791839,HILLESLEY - HILLESLEY,2023-04-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
791839,HILLESLEY - HILLESLEY,2023-04-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.05
791839,HILLESLEY - HILLESLEY,2023-04-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
791839,HILLESLEY - HILLESLEY,2023-04-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-04-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
791839,HILLESLEY - HILLESLEY,2023-04-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-04-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
791839,HILLESLEY - HILLESLEY,2023-04-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
791839,HILLESLEY - HILLESLEY,2023-04-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-04-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-04-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-04-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-04-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-04-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-04-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-04-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
791839,HILLESLEY - HILLESLEY,2023-04-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
791839,HILLESLEY - HILLESLEY,2023-04-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.3
791839,HILLESLEY - HILLESLEY,2023-04-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-04-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-04-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-04-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-04-02T05:00:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-04-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
791839,HILLESLEY - HILLESLEY,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
791839,HILLESLEY - HILLESLEY,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
791839,HILLESLEY - HILLESLEY,2023-04-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-04-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
791839,HILLESLEY - HILLESLEY,2023-04-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
791839,HILLESLEY - HILLESLEY,2023-04-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.37
791839,HILLESLEY - HILLESLEY,2023-04-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.06
791839,HILLESLEY - HILLESLEY,2023-04-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.61
791839,HILLESLEY - HILLESLEY,2023-04-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
791839,HILLESLEY - HILLESLEY,2023-04-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-04-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-04-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-04-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-04-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
791839,HILLESLEY - HILLESLEY,2023-04-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
791839,HILLESLEY - HILLESLEY,2023-04-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.73
791839,HILLESLEY - HILLESLEY,2023-04-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-04-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-04-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-04-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-04-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-04-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-04-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
791839,HILLESLEY - HILLESLEY,2023-04-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
791839,HILLESLEY - HILLESLEY,2023-04-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.18
791839,HILLESLEY - HILLESLEY,2023-04-02T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-04-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-04-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-04-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-04-02T04:50:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
791839,HILLESLEY - HILLESLEY,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
791839,HILLESLEY - HILLESLEY,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
791839,HILLESLEY - HILLESLEY,2023-04-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-04-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
791839,HILLESLEY - HILLESLEY,2023-04-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-04-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.75
791839,HILLESLEY - HILLESLEY,2023-04-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
791839,HILLESLEY - HILLESLEY,2023-04-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.9
791839,HILLESLEY - HILLESLEY,2023-04-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
791839,HILLESLEY - HILLESLEY,2023-04-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-04-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-04-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-04-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-04-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
791839,HILLESLEY - HILLESLEY,2023-04-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
791839,HILLESLEY - HILLESLEY,2023-04-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.1
791839,HILLESLEY - HILLESLEY,2023-04-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-04-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-04-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-04-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-04-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-04-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-04-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-04-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
791839,HILLESLEY - HILLESLEY,2023-04-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
791839,HILLESLEY - HILLESLEY,2023-04-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.34
791839,HILLESLEY - HILLESLEY,2023-04-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-04-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-04-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-04-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-04-02T04:40:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
791839,HILLESLEY - HILLESLEY,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
791839,HILLESLEY - HILLESLEY,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
791839,HILLESLEY - HILLESLEY,2023-04-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
791839,HILLESLEY - HILLESLEY,2023-04-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-04-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.52
791839,HILLESLEY - HILLESLEY,2023-04-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.14
791839,HILLESLEY - HILLESLEY,2023-04-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.44
791839,HILLESLEY - HILLESLEY,2023-04-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
791839,HILLESLEY - HILLESLEY,2023-04-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-04-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-04-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-04-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
791839,HILLESLEY - HILLESLEY,2023-04-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
791839,HILLESLEY - HILLESLEY,2023-04-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.07
791839,HILLESLEY - HILLESLEY,2023-04-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-04-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-04-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-04-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
791839,HILLESLEY - HILLESLEY,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
791839,HILLESLEY - HILLESLEY,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.88
791839,HILLESLEY - HILLESLEY,2023-04-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-04-02T04:30:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
791839,HILLESLEY - HILLESLEY,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
791839,HILLESLEY - HILLESLEY,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-04-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
791839,HILLESLEY - HILLESLEY,2023-04-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-04-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.32
791839,HILLESLEY - HILLESLEY,2023-04-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
791839,HILLESLEY - HILLESLEY,2023-04-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.95
791839,HILLESLEY - HILLESLEY,2023-04-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
791839,HILLESLEY - HILLESLEY,2023-04-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-04-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-04-02T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-02T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-04-02T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-04-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
791839,HILLESLEY - HILLESLEY,2023-04-02T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
791839,HILLESLEY - HILLESLEY,2023-04-02T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.14
791839,HILLESLEY - HILLESLEY,2023-04-02T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-04-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-04-02T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-02T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-04-02T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-04-02T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-02T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-04-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
791839,HILLESLEY - HILLESLEY,2023-04-02T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
791839,HILLESLEY - HILLESLEY,2023-04-02T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-02T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-04-02T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-04-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-02T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-04-02T04:10:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-04-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
791839,HILLESLEY - HILLESLEY,2023-04-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
791839,HILLESLEY - HILLESLEY,2023-04-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-04-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
791839,HILLESLEY - HILLESLEY,2023-04-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-04-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
791839,HILLESLEY - HILLESLEY,2023-04-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-04-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.19
791839,HILLESLEY - HILLESLEY,2023-04-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.18
791839,HILLESLEY - HILLESLEY,2023-04-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.14
791839,HILLESLEY - HILLESLEY,2023-04-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
791839,HILLESLEY - HILLESLEY,2023-04-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-04-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-04-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-04-02T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-02T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-02T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-04-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
791839,HILLESLEY - HILLESLEY,2023-04-02T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
791839,HILLESLEY - HILLESLEY,2023-04-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.37
791839,HILLESLEY - HILLESLEY,2023-04-02T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-04-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-04-02T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-04-02T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-04-02T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-02T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-04-02T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-04-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
791839,HILLESLEY - HILLESLEY,2023-04-02T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
791839,HILLESLEY - HILLESLEY,2023-04-02T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.64
791839,HILLESLEY - HILLESLEY,2023-04-02T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-02T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-04-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-02T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-04-02T04:00:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-04-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-04-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
791839,HILLESLEY - HILLESLEY,2023-04-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-04-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-04-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-04-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
791839,HILLESLEY - HILLESLEY,2023-04-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
791839,HILLESLEY - HILLESLEY,2023-04-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.09
791839,HILLESLEY - HILLESLEY,2023-04-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.21
791839,HILLESLEY - HILLESLEY,2023-04-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.01
791839,HILLESLEY - HILLESLEY,2023-04-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-04-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-04-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-04-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
