Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
791839,HILLESLEY - HILLESLEY,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
791839,HILLESLEY - HILLESLEY,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.2
791839,HILLESLEY - HILLESLEY,2023-04-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
791839,HILLESLEY - HILLESLEY,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
791839,HILLESLEY - HILLESLEY,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-04-03T20:50:00.000+00:00,transformer,,Temperature,C,17.5
791839,HILLESLEY - HILLESLEY,2023-04-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
791839,HILLESLEY - HILLESLEY,2023-04-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
791839,HILLESLEY - HILLESLEY,2023-04-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
791839,HILLESLEY - HILLESLEY,2023-04-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
791839,HILLESLEY - HILLESLEY,2023-04-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
791839,HILLESLEY - HILLESLEY,2023-04-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
791839,HILLESLEY - HILLESLEY,2023-04-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.41
791839,HILLESLEY - HILLESLEY,2023-04-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
791839,HILLESLEY - HILLESLEY,2023-04-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.19
791839,HILLESLEY - HILLESLEY,2023-04-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
791839,HILLESLEY - HILLESLEY,2023-04-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-04-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
791839,HILLESLEY - HILLESLEY,2023-04-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
791839,HILLESLEY - HILLESLEY,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
791839,HILLESLEY - HILLESLEY,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.86
791839,HILLESLEY - HILLESLEY,2023-04-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
791839,HILLESLEY - HILLESLEY,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
791839,HILLESLEY - HILLESLEY,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.81
791839,HILLESLEY - HILLESLEY,2023-04-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-04-03T20:40:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-04-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
791839,HILLESLEY - HILLESLEY,2023-04-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
791839,HILLESLEY - HILLESLEY,2023-04-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-04-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
791839,HILLESLEY - HILLESLEY,2023-04-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-04-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-04-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.2
791839,HILLESLEY - HILLESLEY,2023-04-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.99
791839,HILLESLEY - HILLESLEY,2023-04-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.68
791839,HILLESLEY - HILLESLEY,2023-04-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
791839,HILLESLEY - HILLESLEY,2023-04-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
791839,HILLESLEY - HILLESLEY,2023-04-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
791839,HILLESLEY - HILLESLEY,2023-04-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
791839,HILLESLEY - HILLESLEY,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
791839,HILLESLEY - HILLESLEY,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.91
791839,HILLESLEY - HILLESLEY,2023-04-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
791839,HILLESLEY - HILLESLEY,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.71
791839,HILLESLEY - HILLESLEY,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.82
791839,HILLESLEY - HILLESLEY,2023-04-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
791839,HILLESLEY - HILLESLEY,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-04-03T20:30:00.000+00:00,transformer,,Temperature,C,17.7
791839,HILLESLEY - HILLESLEY,2023-04-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
791839,HILLESLEY - HILLESLEY,2023-04-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
791839,HILLESLEY - HILLESLEY,2023-04-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
791839,HILLESLEY - HILLESLEY,2023-04-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
791839,HILLESLEY - HILLESLEY,2023-04-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
791839,HILLESLEY - HILLESLEY,2023-04-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
791839,HILLESLEY - HILLESLEY,2023-04-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
791839,HILLESLEY - HILLESLEY,2023-04-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.75
791839,HILLESLEY - HILLESLEY,2023-04-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.73
791839,HILLESLEY - HILLESLEY,2023-04-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
791839,HILLESLEY - HILLESLEY,2023-04-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-04-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
791839,HILLESLEY - HILLESLEY,2023-04-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
791839,HILLESLEY - HILLESLEY,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
791839,HILLESLEY - HILLESLEY,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
791839,HILLESLEY - HILLESLEY,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.2
791839,HILLESLEY - HILLESLEY,2023-04-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
791839,HILLESLEY - HILLESLEY,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
791839,HILLESLEY - HILLESLEY,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
791839,HILLESLEY - HILLESLEY,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.95
791839,HILLESLEY - HILLESLEY,2023-04-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-04-03T20:20:00.000+00:00,transformer,,Temperature,C,17.8
791839,HILLESLEY - HILLESLEY,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
791839,HILLESLEY - HILLESLEY,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
791839,HILLESLEY - HILLESLEY,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
791839,HILLESLEY - HILLESLEY,2023-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
791839,HILLESLEY - HILLESLEY,2023-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
791839,HILLESLEY - HILLESLEY,2023-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.45
791839,HILLESLEY - HILLESLEY,2023-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.04
791839,HILLESLEY - HILLESLEY,2023-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.15
791839,HILLESLEY - HILLESLEY,2023-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
791839,HILLESLEY - HILLESLEY,2023-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
791839,HILLESLEY - HILLESLEY,2023-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
791839,HILLESLEY - HILLESLEY,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
791839,HILLESLEY - HILLESLEY,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
791839,HILLESLEY - HILLESLEY,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.56
791839,HILLESLEY - HILLESLEY,2023-04-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
791839,HILLESLEY - HILLESLEY,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
791839,HILLESLEY - HILLESLEY,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.93
791839,HILLESLEY - HILLESLEY,2023-04-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
791839,HILLESLEY - HILLESLEY,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-04-03T20:10:00.000+00:00,transformer,,Temperature,C,17.9
791839,HILLESLEY - HILLESLEY,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
791839,HILLESLEY - HILLESLEY,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
791839,HILLESLEY - HILLESLEY,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
791839,HILLESLEY - HILLESLEY,2023-04-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-04-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-04-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
791839,HILLESLEY - HILLESLEY,2023-04-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.19
791839,HILLESLEY - HILLESLEY,2023-04-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.28
791839,HILLESLEY - HILLESLEY,2023-04-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.5
791839,HILLESLEY - HILLESLEY,2023-04-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,125.1
791839,HILLESLEY - HILLESLEY,2023-04-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-04-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
791839,HILLESLEY - HILLESLEY,2023-04-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
791839,HILLESLEY - HILLESLEY,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
791839,HILLESLEY - HILLESLEY,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
791839,HILLESLEY - HILLESLEY,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.9
791839,HILLESLEY - HILLESLEY,2023-04-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
791839,HILLESLEY - HILLESLEY,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
791839,HILLESLEY - HILLESLEY,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
791839,HILLESLEY - HILLESLEY,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.49
791839,HILLESLEY - HILLESLEY,2023-04-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-03T20:00:00.000+00:00,transformer,,Temperature,C,18.0
791839,HILLESLEY - HILLESLEY,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
791839,HILLESLEY - HILLESLEY,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
791839,HILLESLEY - HILLESLEY,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
791839,HILLESLEY - HILLESLEY,2023-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
791839,HILLESLEY - HILLESLEY,2023-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
791839,HILLESLEY - HILLESLEY,2023-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
791839,HILLESLEY - HILLESLEY,2023-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.74
791839,HILLESLEY - HILLESLEY,2023-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.38
791839,HILLESLEY - HILLESLEY,2023-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,135.8
791839,HILLESLEY - HILLESLEY,2023-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
791839,HILLESLEY - HILLESLEY,2023-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
791839,HILLESLEY - HILLESLEY,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
791839,HILLESLEY - HILLESLEY,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
791839,HILLESLEY - HILLESLEY,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.08
791839,HILLESLEY - HILLESLEY,2023-04-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
791839,HILLESLEY - HILLESLEY,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
791839,HILLESLEY - HILLESLEY,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.71
791839,HILLESLEY - HILLESLEY,2023-04-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-04-03T19:50:00.000+00:00,transformer,,Temperature,C,18.1
791839,HILLESLEY - HILLESLEY,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
791839,HILLESLEY - HILLESLEY,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
791839,HILLESLEY - HILLESLEY,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
791839,HILLESLEY - HILLESLEY,2023-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
791839,HILLESLEY - HILLESLEY,2023-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
791839,HILLESLEY - HILLESLEY,2023-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
791839,HILLESLEY - HILLESLEY,2023-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.71
791839,HILLESLEY - HILLESLEY,2023-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.77
791839,HILLESLEY - HILLESLEY,2023-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.78
791839,HILLESLEY - HILLESLEY,2023-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
791839,HILLESLEY - HILLESLEY,2023-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
791839,HILLESLEY - HILLESLEY,2023-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
791839,HILLESLEY - HILLESLEY,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
791839,HILLESLEY - HILLESLEY,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
791839,HILLESLEY - HILLESLEY,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.65
791839,HILLESLEY - HILLESLEY,2023-04-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
791839,HILLESLEY - HILLESLEY,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
791839,HILLESLEY - HILLESLEY,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.06
791839,HILLESLEY - HILLESLEY,2023-04-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-04-03T19:40:00.000+00:00,transformer,,Temperature,C,18.2
791839,HILLESLEY - HILLESLEY,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
791839,HILLESLEY - HILLESLEY,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
791839,HILLESLEY - HILLESLEY,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
791839,HILLESLEY - HILLESLEY,2023-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
791839,HILLESLEY - HILLESLEY,2023-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
791839,HILLESLEY - HILLESLEY,2023-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
791839,HILLESLEY - HILLESLEY,2023-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.58
791839,HILLESLEY - HILLESLEY,2023-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.7
791839,HILLESLEY - HILLESLEY,2023-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
791839,HILLESLEY - HILLESLEY,2023-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
791839,HILLESLEY - HILLESLEY,2023-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
791839,HILLESLEY - HILLESLEY,2023-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
791839,HILLESLEY - HILLESLEY,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
791839,HILLESLEY - HILLESLEY,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
791839,HILLESLEY - HILLESLEY,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.74
791839,HILLESLEY - HILLESLEY,2023-04-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
791839,HILLESLEY - HILLESLEY,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
791839,HILLESLEY - HILLESLEY,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
791839,HILLESLEY - HILLESLEY,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.67
791839,HILLESLEY - HILLESLEY,2023-04-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
791839,HILLESLEY - HILLESLEY,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-04-03T19:30:00.000+00:00,transformer,,Temperature,C,18.3
791839,HILLESLEY - HILLESLEY,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
791839,HILLESLEY - HILLESLEY,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
791839,HILLESLEY - HILLESLEY,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
791839,HILLESLEY - HILLESLEY,2023-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
791839,HILLESLEY - HILLESLEY,2023-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
791839,HILLESLEY - HILLESLEY,2023-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
791839,HILLESLEY - HILLESLEY,2023-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.36
791839,HILLESLEY - HILLESLEY,2023-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.4
791839,HILLESLEY - HILLESLEY,2023-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
791839,HILLESLEY - HILLESLEY,2023-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
791839,HILLESLEY - HILLESLEY,2023-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
791839,HILLESLEY - HILLESLEY,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
791839,HILLESLEY - HILLESLEY,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
791839,HILLESLEY - HILLESLEY,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.36
791839,HILLESLEY - HILLESLEY,2023-04-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
791839,HILLESLEY - HILLESLEY,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
791839,HILLESLEY - HILLESLEY,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
791839,HILLESLEY - HILLESLEY,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.38
791839,HILLESLEY - HILLESLEY,2023-04-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
791839,HILLESLEY - HILLESLEY,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-04-03T19:20:00.000+00:00,transformer,,Temperature,C,18.4
791839,HILLESLEY - HILLESLEY,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
791839,HILLESLEY - HILLESLEY,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
791839,HILLESLEY - HILLESLEY,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
791839,HILLESLEY - HILLESLEY,2023-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
791839,HILLESLEY - HILLESLEY,2023-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
791839,HILLESLEY - HILLESLEY,2023-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
791839,HILLESLEY - HILLESLEY,2023-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.96
791839,HILLESLEY - HILLESLEY,2023-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.74
791839,HILLESLEY - HILLESLEY,2023-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,132.3
791839,HILLESLEY - HILLESLEY,2023-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
791839,HILLESLEY - HILLESLEY,2023-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
791839,HILLESLEY - HILLESLEY,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
791839,HILLESLEY - HILLESLEY,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
791839,HILLESLEY - HILLESLEY,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.82
791839,HILLESLEY - HILLESLEY,2023-04-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
791839,HILLESLEY - HILLESLEY,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
791839,HILLESLEY - HILLESLEY,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.16
791839,HILLESLEY - HILLESLEY,2023-04-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
791839,HILLESLEY - HILLESLEY,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-04-03T19:10:00.000+00:00,transformer,,Temperature,C,18.5
791839,HILLESLEY - HILLESLEY,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
791839,HILLESLEY - HILLESLEY,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
791839,HILLESLEY - HILLESLEY,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
791839,HILLESLEY - HILLESLEY,2023-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
791839,HILLESLEY - HILLESLEY,2023-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
791839,HILLESLEY - HILLESLEY,2023-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
791839,HILLESLEY - HILLESLEY,2023-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.77
791839,HILLESLEY - HILLESLEY,2023-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.98
791839,HILLESLEY - HILLESLEY,2023-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
791839,HILLESLEY - HILLESLEY,2023-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
791839,HILLESLEY - HILLESLEY,2023-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
791839,HILLESLEY - HILLESLEY,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
791839,HILLESLEY - HILLESLEY,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.45
791839,HILLESLEY - HILLESLEY,2023-04-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
791839,HILLESLEY - HILLESLEY,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
791839,HILLESLEY - HILLESLEY,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.05
791839,HILLESLEY - HILLESLEY,2023-04-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-04-03T19:00:00.000+00:00,transformer,,Temperature,C,18.6
791839,HILLESLEY - HILLESLEY,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
791839,HILLESLEY - HILLESLEY,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
791839,HILLESLEY - HILLESLEY,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
791839,HILLESLEY - HILLESLEY,2023-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
791839,HILLESLEY - HILLESLEY,2023-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.99
791839,HILLESLEY - HILLESLEY,2023-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.5
791839,HILLESLEY - HILLESLEY,2023-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
791839,HILLESLEY - HILLESLEY,2023-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
791839,HILLESLEY - HILLESLEY,2023-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
791839,HILLESLEY - HILLESLEY,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
791839,HILLESLEY - HILLESLEY,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.69
791839,HILLESLEY - HILLESLEY,2023-04-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
791839,HILLESLEY - HILLESLEY,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
791839,HILLESLEY - HILLESLEY,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.88
791839,HILLESLEY - HILLESLEY,2023-04-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
791839,HILLESLEY - HILLESLEY,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-04-03T18:50:00.000+00:00,transformer,,Temperature,C,18.7
791839,HILLESLEY - HILLESLEY,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
791839,HILLESLEY - HILLESLEY,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
791839,HILLESLEY - HILLESLEY,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
791839,HILLESLEY - HILLESLEY,2023-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
791839,HILLESLEY - HILLESLEY,2023-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
791839,HILLESLEY - HILLESLEY,2023-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.66
791839,HILLESLEY - HILLESLEY,2023-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.57
791839,HILLESLEY - HILLESLEY,2023-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
791839,HILLESLEY - HILLESLEY,2023-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
791839,HILLESLEY - HILLESLEY,2023-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
791839,HILLESLEY - HILLESLEY,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
791839,HILLESLEY - HILLESLEY,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.81
791839,HILLESLEY - HILLESLEY,2023-04-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
791839,HILLESLEY - HILLESLEY,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.28
791839,HILLESLEY - HILLESLEY,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.39
791839,HILLESLEY - HILLESLEY,2023-04-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
791839,HILLESLEY - HILLESLEY,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
791839,HILLESLEY - HILLESLEY,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-04-03T18:40:00.000+00:00,transformer,,Temperature,C,18.8
791839,HILLESLEY - HILLESLEY,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
791839,HILLESLEY - HILLESLEY,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
791839,HILLESLEY - HILLESLEY,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
