Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
791839,HILLESLEY - HILLESLEY,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
791839,HILLESLEY - HILLESLEY,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-04-03T16:10:00.000+00:00,transformer,,Temperature,C,21.0
791839,HILLESLEY - HILLESLEY,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
791839,HILLESLEY - HILLESLEY,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
791839,HILLESLEY - HILLESLEY,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
791839,HILLESLEY - HILLESLEY,2023-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
791839,HILLESLEY - HILLESLEY,2023-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
791839,HILLESLEY - HILLESLEY,2023-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
791839,HILLESLEY - HILLESLEY,2023-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
791839,HILLESLEY - HILLESLEY,2023-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.71
791839,HILLESLEY - HILLESLEY,2023-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
791839,HILLESLEY - HILLESLEY,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
791839,HILLESLEY - HILLESLEY,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.55
791839,HILLESLEY - HILLESLEY,2023-04-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
791839,HILLESLEY - HILLESLEY,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
791839,HILLESLEY - HILLESLEY,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-04-03T16:00:00.000+00:00,transformer,,Temperature,C,21.0
791839,HILLESLEY - HILLESLEY,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
791839,HILLESLEY - HILLESLEY,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
791839,HILLESLEY - HILLESLEY,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
791839,HILLESLEY - HILLESLEY,2023-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
791839,HILLESLEY - HILLESLEY,2023-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.39
791839,HILLESLEY - HILLESLEY,2023-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.07
791839,HILLESLEY - HILLESLEY,2023-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.6
791839,HILLESLEY - HILLESLEY,2023-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
791839,HILLESLEY - HILLESLEY,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
791839,HILLESLEY - HILLESLEY,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.54
791839,HILLESLEY - HILLESLEY,2023-04-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
791839,HILLESLEY - HILLESLEY,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
791839,HILLESLEY - HILLESLEY,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.5
791839,HILLESLEY - HILLESLEY,2023-04-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-04-03T15:50:00.000+00:00,transformer,,Temperature,C,20.7
791839,HILLESLEY - HILLESLEY,2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
791839,HILLESLEY - HILLESLEY,2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
791839,HILLESLEY - HILLESLEY,2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
791839,HILLESLEY - HILLESLEY,2023-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
791839,HILLESLEY - HILLESLEY,2023-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
791839,HILLESLEY - HILLESLEY,2023-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.05
791839,HILLESLEY - HILLESLEY,2023-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.33
791839,HILLESLEY - HILLESLEY,2023-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.04
791839,HILLESLEY - HILLESLEY,2023-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
791839,HILLESLEY - HILLESLEY,2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
791839,HILLESLEY - HILLESLEY,2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.3
791839,HILLESLEY - HILLESLEY,2023-04-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
791839,HILLESLEY - HILLESLEY,2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
791839,HILLESLEY - HILLESLEY,2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.42
791839,HILLESLEY - HILLESLEY,2023-04-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-03T15:40:00.000+00:00,transformer,,Temperature,C,20.5
791839,HILLESLEY - HILLESLEY,2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
791839,HILLESLEY - HILLESLEY,2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
791839,HILLESLEY - HILLESLEY,2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
791839,HILLESLEY - HILLESLEY,2023-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
791839,HILLESLEY - HILLESLEY,2023-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.83
791839,HILLESLEY - HILLESLEY,2023-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.55
791839,HILLESLEY - HILLESLEY,2023-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.72
791839,HILLESLEY - HILLESLEY,2023-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
791839,HILLESLEY - HILLESLEY,2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
791839,HILLESLEY - HILLESLEY,2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.97
791839,HILLESLEY - HILLESLEY,2023-04-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-04-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-04-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-04-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-04-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
791839,HILLESLEY - HILLESLEY,2023-04-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
791839,HILLESLEY - HILLESLEY,2023-04-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
791839,HILLESLEY - HILLESLEY,2023-04-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-04-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-04-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-04-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-04-03T15:30:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-04-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
791839,HILLESLEY - HILLESLEY,2023-04-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
791839,HILLESLEY - HILLESLEY,2023-04-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
791839,HILLESLEY - HILLESLEY,2023-04-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-04-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
791839,HILLESLEY - HILLESLEY,2023-04-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
791839,HILLESLEY - HILLESLEY,2023-04-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.36
791839,HILLESLEY - HILLESLEY,2023-04-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.07
791839,HILLESLEY - HILLESLEY,2023-04-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.96
791839,HILLESLEY - HILLESLEY,2023-04-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-04-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-04-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-04-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-04-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-04-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-04-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
791839,HILLESLEY - HILLESLEY,2023-04-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
791839,HILLESLEY - HILLESLEY,2023-04-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.98
791839,HILLESLEY - HILLESLEY,2023-04-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-04-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-04-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-04-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-04-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-04-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
791839,HILLESLEY - HILLESLEY,2023-04-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
791839,HILLESLEY - HILLESLEY,2023-04-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.49
791839,HILLESLEY - HILLESLEY,2023-04-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-04-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-04-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-04-03T15:20:00.000+00:00,transformer,,Temperature,C,20.0
791839,HILLESLEY - HILLESLEY,2023-04-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
791839,HILLESLEY - HILLESLEY,2023-04-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
791839,HILLESLEY - HILLESLEY,2023-04-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
791839,HILLESLEY - HILLESLEY,2023-04-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-04-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
791839,HILLESLEY - HILLESLEY,2023-04-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
791839,HILLESLEY - HILLESLEY,2023-04-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
791839,HILLESLEY - HILLESLEY,2023-04-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.26
791839,HILLESLEY - HILLESLEY,2023-04-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.47
791839,HILLESLEY - HILLESLEY,2023-04-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-04-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-04-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-04-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
791839,HILLESLEY - HILLESLEY,2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
791839,HILLESLEY - HILLESLEY,2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.77
791839,HILLESLEY - HILLESLEY,2023-04-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
791839,HILLESLEY - HILLESLEY,2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
791839,HILLESLEY - HILLESLEY,2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.38
791839,HILLESLEY - HILLESLEY,2023-04-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
791839,HILLESLEY - HILLESLEY,2023-04-03T15:10:00.000+00:00,transformer,,Temperature,C,19.7
791839,HILLESLEY - HILLESLEY,2023-04-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
791839,HILLESLEY - HILLESLEY,2023-04-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
791839,HILLESLEY - HILLESLEY,2023-04-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
791839,HILLESLEY - HILLESLEY,2023-04-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
791839,HILLESLEY - HILLESLEY,2023-04-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
791839,HILLESLEY - HILLESLEY,2023-04-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.55
791839,HILLESLEY - HILLESLEY,2023-04-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
791839,HILLESLEY - HILLESLEY,2023-04-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.14
791839,HILLESLEY - HILLESLEY,2023-04-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-04-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
791839,HILLESLEY - HILLESLEY,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
791839,HILLESLEY - HILLESLEY,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.15
791839,HILLESLEY - HILLESLEY,2023-04-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
791839,HILLESLEY - HILLESLEY,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
791839,HILLESLEY - HILLESLEY,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.05
791839,HILLESLEY - HILLESLEY,2023-04-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-04-03T15:00:00.000+00:00,transformer,,Temperature,C,19.3
791839,HILLESLEY - HILLESLEY,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
791839,HILLESLEY - HILLESLEY,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
791839,HILLESLEY - HILLESLEY,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
791839,HILLESLEY - HILLESLEY,2023-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
791839,HILLESLEY - HILLESLEY,2023-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
791839,HILLESLEY - HILLESLEY,2023-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.86
791839,HILLESLEY - HILLESLEY,2023-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.2
791839,HILLESLEY - HILLESLEY,2023-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
791839,HILLESLEY - HILLESLEY,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
791839,HILLESLEY - HILLESLEY,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.79
791839,HILLESLEY - HILLESLEY,2023-04-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
791839,HILLESLEY - HILLESLEY,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
791839,HILLESLEY - HILLESLEY,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.71
791839,HILLESLEY - HILLESLEY,2023-04-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-04-03T14:50:00.000+00:00,transformer,,Temperature,C,19.0
791839,HILLESLEY - HILLESLEY,2023-04-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
791839,HILLESLEY - HILLESLEY,2023-04-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
791839,HILLESLEY - HILLESLEY,2023-04-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
791839,HILLESLEY - HILLESLEY,2023-04-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-04-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
791839,HILLESLEY - HILLESLEY,2023-04-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-04-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.09
791839,HILLESLEY - HILLESLEY,2023-04-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.54
791839,HILLESLEY - HILLESLEY,2023-04-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.5
791839,HILLESLEY - HILLESLEY,2023-04-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-04-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-04-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
791839,HILLESLEY - HILLESLEY,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
791839,HILLESLEY - HILLESLEY,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
791839,HILLESLEY - HILLESLEY,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.9
791839,HILLESLEY - HILLESLEY,2023-04-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
791839,HILLESLEY - HILLESLEY,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
791839,HILLESLEY - HILLESLEY,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.59
791839,HILLESLEY - HILLESLEY,2023-04-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-04-03T14:40:00.000+00:00,transformer,,Temperature,C,18.8
791839,HILLESLEY - HILLESLEY,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
791839,HILLESLEY - HILLESLEY,2023-04-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
791839,HILLESLEY - HILLESLEY,2023-04-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
791839,HILLESLEY - HILLESLEY,2023-04-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
791839,HILLESLEY - HILLESLEY,2023-04-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-04-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.43
791839,HILLESLEY - HILLESLEY,2023-04-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.88
791839,HILLESLEY - HILLESLEY,2023-04-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
791839,HILLESLEY - HILLESLEY,2023-04-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-04-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-04-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
791839,HILLESLEY - HILLESLEY,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
791839,HILLESLEY - HILLESLEY,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.74
791839,HILLESLEY - HILLESLEY,2023-04-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
791839,HILLESLEY - HILLESLEY,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
791839,HILLESLEY - HILLESLEY,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-04-03T14:30:00.000+00:00,transformer,,Temperature,C,18.2
791839,HILLESLEY - HILLESLEY,2023-04-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
791839,HILLESLEY - HILLESLEY,2023-04-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
791839,HILLESLEY - HILLESLEY,2023-04-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-04-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
791839,HILLESLEY - HILLESLEY,2023-04-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-04-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.44
791839,HILLESLEY - HILLESLEY,2023-04-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.67
791839,HILLESLEY - HILLESLEY,2023-04-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.91
791839,HILLESLEY - HILLESLEY,2023-04-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-04-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-04-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-04-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
791839,HILLESLEY - HILLESLEY,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
791839,HILLESLEY - HILLESLEY,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
791839,HILLESLEY - HILLESLEY,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.97
791839,HILLESLEY - HILLESLEY,2023-04-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
791839,HILLESLEY - HILLESLEY,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
791839,HILLESLEY - HILLESLEY,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.47
791839,HILLESLEY - HILLESLEY,2023-04-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-04-03T14:20:00.000+00:00,transformer,,Temperature,C,17.9
791839,HILLESLEY - HILLESLEY,2023-04-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
791839,HILLESLEY - HILLESLEY,2023-04-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
791839,HILLESLEY - HILLESLEY,2023-04-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
791839,HILLESLEY - HILLESLEY,2023-04-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
791839,HILLESLEY - HILLESLEY,2023-04-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-04-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
791839,HILLESLEY - HILLESLEY,2023-04-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.25
791839,HILLESLEY - HILLESLEY,2023-04-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.44
791839,HILLESLEY - HILLESLEY,2023-04-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-04-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-04-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-04-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
791839,HILLESLEY - HILLESLEY,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
791839,HILLESLEY - HILLESLEY,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.9
791839,HILLESLEY - HILLESLEY,2023-04-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
791839,HILLESLEY - HILLESLEY,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
791839,HILLESLEY - HILLESLEY,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.49
791839,HILLESLEY - HILLESLEY,2023-04-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-04-03T14:10:00.000+00:00,transformer,,Temperature,C,17.5
791839,HILLESLEY - HILLESLEY,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
791839,HILLESLEY - HILLESLEY,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
791839,HILLESLEY - HILLESLEY,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
791839,HILLESLEY - HILLESLEY,2023-04-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
791839,HILLESLEY - HILLESLEY,2023-04-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-04-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
791839,HILLESLEY - HILLESLEY,2023-04-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.84
791839,HILLESLEY - HILLESLEY,2023-04-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.39
791839,HILLESLEY - HILLESLEY,2023-04-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-04-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-04-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-04-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
791839,HILLESLEY - HILLESLEY,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
791839,HILLESLEY - HILLESLEY,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.55
791839,HILLESLEY - HILLESLEY,2023-04-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
791839,HILLESLEY - HILLESLEY,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
791839,HILLESLEY - HILLESLEY,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.99
791839,HILLESLEY - HILLESLEY,2023-04-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-04-03T14:00:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-04-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
791839,HILLESLEY - HILLESLEY,2023-04-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
791839,HILLESLEY - HILLESLEY,2023-04-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
791839,HILLESLEY - HILLESLEY,2023-04-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-04-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
791839,HILLESLEY - HILLESLEY,2023-04-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
791839,HILLESLEY - HILLESLEY,2023-04-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
791839,HILLESLEY - HILLESLEY,2023-04-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.04
791839,HILLESLEY - HILLESLEY,2023-04-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.54
791839,HILLESLEY - HILLESLEY,2023-04-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-04-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-04-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
