Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-03T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
791839,HILLESLEY - HILLESLEY,2023-04-03T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
791839,HILLESLEY - HILLESLEY,2023-04-03T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.96
791839,HILLESLEY - HILLESLEY,2023-04-03T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-04-03T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-04-03T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-04-03T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-04-03T01:40:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-04-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
791839,HILLESLEY - HILLESLEY,2023-04-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
791839,HILLESLEY - HILLESLEY,2023-04-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
791839,HILLESLEY - HILLESLEY,2023-04-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-04-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
791839,HILLESLEY - HILLESLEY,2023-04-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
791839,HILLESLEY - HILLESLEY,2023-04-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.15
791839,HILLESLEY - HILLESLEY,2023-04-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.84
791839,HILLESLEY - HILLESLEY,2023-04-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.32
791839,HILLESLEY - HILLESLEY,2023-04-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
791839,HILLESLEY - HILLESLEY,2023-04-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-04-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-04-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-04-03T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-03T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-03T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-04-03T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
791839,HILLESLEY - HILLESLEY,2023-04-03T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
791839,HILLESLEY - HILLESLEY,2023-04-03T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.0
791839,HILLESLEY - HILLESLEY,2023-04-03T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-04-03T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-04-03T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-04-03T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-04-03T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-04-03T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-03T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-04-03T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
791839,HILLESLEY - HILLESLEY,2023-04-03T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
791839,HILLESLEY - HILLESLEY,2023-04-03T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.71
791839,HILLESLEY - HILLESLEY,2023-04-03T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-04-03T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-04-03T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-04-03T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-04-03T01:30:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-04-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-04-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
791839,HILLESLEY - HILLESLEY,2023-04-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
791839,HILLESLEY - HILLESLEY,2023-04-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-04-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
791839,HILLESLEY - HILLESLEY,2023-04-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.91
791839,HILLESLEY - HILLESLEY,2023-04-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
791839,HILLESLEY - HILLESLEY,2023-04-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.7
791839,HILLESLEY - HILLESLEY,2023-04-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
791839,HILLESLEY - HILLESLEY,2023-04-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-04-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-04-03T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-04-03T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-03T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-04-03T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
791839,HILLESLEY - HILLESLEY,2023-04-03T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
791839,HILLESLEY - HILLESLEY,2023-04-03T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.61
791839,HILLESLEY - HILLESLEY,2023-04-03T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-04-03T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-04-03T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-04-03T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-04-03T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-04-03T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-03T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-04-03T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
791839,HILLESLEY - HILLESLEY,2023-04-03T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
791839,HILLESLEY - HILLESLEY,2023-04-03T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.07
791839,HILLESLEY - HILLESLEY,2023-04-03T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-04-03T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-04-03T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-04-03T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-04-03T01:20:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-04-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
791839,HILLESLEY - HILLESLEY,2023-04-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
791839,HILLESLEY - HILLESLEY,2023-04-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-04-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-04-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
791839,HILLESLEY - HILLESLEY,2023-04-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-04-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.76
791839,HILLESLEY - HILLESLEY,2023-04-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
791839,HILLESLEY - HILLESLEY,2023-04-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.68
791839,HILLESLEY - HILLESLEY,2023-04-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
791839,HILLESLEY - HILLESLEY,2023-04-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-04-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-04-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-04-03T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-03T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-04-03T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-04-03T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
791839,HILLESLEY - HILLESLEY,2023-04-03T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
791839,HILLESLEY - HILLESLEY,2023-04-03T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.44
791839,HILLESLEY - HILLESLEY,2023-04-03T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-04-03T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-04-03T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-04-03T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-04-03T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-04-03T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-04-03T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-04-03T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
791839,HILLESLEY - HILLESLEY,2023-04-03T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
791839,HILLESLEY - HILLESLEY,2023-04-03T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.68
791839,HILLESLEY - HILLESLEY,2023-04-03T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-04-03T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-04-03T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-04-03T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-04-03T01:00:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-04-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
791839,HILLESLEY - HILLESLEY,2023-04-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
791839,HILLESLEY - HILLESLEY,2023-04-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
791839,HILLESLEY - HILLESLEY,2023-04-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
791839,HILLESLEY - HILLESLEY,2023-04-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
791839,HILLESLEY - HILLESLEY,2023-04-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
791839,HILLESLEY - HILLESLEY,2023-04-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.16
791839,HILLESLEY - HILLESLEY,2023-04-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.71
791839,HILLESLEY - HILLESLEY,2023-04-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.12
791839,HILLESLEY - HILLESLEY,2023-04-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
791839,HILLESLEY - HILLESLEY,2023-04-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-04-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-04-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-04-03T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-03T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-03T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-04-03T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
791839,HILLESLEY - HILLESLEY,2023-04-03T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
791839,HILLESLEY - HILLESLEY,2023-04-03T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.33
791839,HILLESLEY - HILLESLEY,2023-04-03T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-04-03T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-04-03T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-04-03T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-04-03T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-04-03T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-03T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-04-03T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
791839,HILLESLEY - HILLESLEY,2023-04-03T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
791839,HILLESLEY - HILLESLEY,2023-04-03T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.31
791839,HILLESLEY - HILLESLEY,2023-04-03T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-04-03T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-04-03T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-04-03T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-04-03T00:50:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-04-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
791839,HILLESLEY - HILLESLEY,2023-04-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
791839,HILLESLEY - HILLESLEY,2023-04-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
791839,HILLESLEY - HILLESLEY,2023-04-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
791839,HILLESLEY - HILLESLEY,2023-04-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
791839,HILLESLEY - HILLESLEY,2023-04-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
791839,HILLESLEY - HILLESLEY,2023-04-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.56
791839,HILLESLEY - HILLESLEY,2023-04-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.26
791839,HILLESLEY - HILLESLEY,2023-04-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.63
791839,HILLESLEY - HILLESLEY,2023-04-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
791839,HILLESLEY - HILLESLEY,2023-04-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-04-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-04-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-04-03T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-04-03T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-03T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-04-03T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
791839,HILLESLEY - HILLESLEY,2023-04-03T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
791839,HILLESLEY - HILLESLEY,2023-04-03T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.24
791839,HILLESLEY - HILLESLEY,2023-04-03T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-04-03T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-04-03T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-04-03T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
791839,HILLESLEY - HILLESLEY,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
791839,HILLESLEY - HILLESLEY,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.35
791839,HILLESLEY - HILLESLEY,2023-04-03T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-04-03T00:40:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-04-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-04-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
791839,HILLESLEY - HILLESLEY,2023-04-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
791839,HILLESLEY - HILLESLEY,2023-04-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
791839,HILLESLEY - HILLESLEY,2023-04-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
791839,HILLESLEY - HILLESLEY,2023-04-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
791839,HILLESLEY - HILLESLEY,2023-04-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.67
791839,HILLESLEY - HILLESLEY,2023-04-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
791839,HILLESLEY - HILLESLEY,2023-04-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.59
791839,HILLESLEY - HILLESLEY,2023-04-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
791839,HILLESLEY - HILLESLEY,2023-04-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-04-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-04-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-04-03T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-04-03T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-03T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-04-03T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
791839,HILLESLEY - HILLESLEY,2023-04-03T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
791839,HILLESLEY - HILLESLEY,2023-04-03T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.41
791839,HILLESLEY - HILLESLEY,2023-04-03T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-04-03T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-04-03T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-03T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
791839,HILLESLEY - HILLESLEY,2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
791839,HILLESLEY - HILLESLEY,2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.25
791839,HILLESLEY - HILLESLEY,2023-04-03T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-03T00:30:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-04-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
791839,HILLESLEY - HILLESLEY,2023-04-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
791839,HILLESLEY - HILLESLEY,2023-04-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
791839,HILLESLEY - HILLESLEY,2023-04-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-04-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
791839,HILLESLEY - HILLESLEY,2023-04-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-04-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.14
791839,HILLESLEY - HILLESLEY,2023-04-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
791839,HILLESLEY - HILLESLEY,2023-04-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.66
791839,HILLESLEY - HILLESLEY,2023-04-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
791839,HILLESLEY - HILLESLEY,2023-04-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-04-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-04-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-04-03T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-04-03T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-03T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-04-03T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
791839,HILLESLEY - HILLESLEY,2023-04-03T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
791839,HILLESLEY - HILLESLEY,2023-04-03T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.97
791839,HILLESLEY - HILLESLEY,2023-04-03T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-04-03T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-04-03T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-04-03T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
791839,HILLESLEY - HILLESLEY,2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
791839,HILLESLEY - HILLESLEY,2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-03T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-04-03T00:20:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-04-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
791839,HILLESLEY - HILLESLEY,2023-04-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
791839,HILLESLEY - HILLESLEY,2023-04-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-04-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
791839,HILLESLEY - HILLESLEY,2023-04-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
791839,HILLESLEY - HILLESLEY,2023-04-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
791839,HILLESLEY - HILLESLEY,2023-04-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
791839,HILLESLEY - HILLESLEY,2023-04-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.78
791839,HILLESLEY - HILLESLEY,2023-04-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.59
791839,HILLESLEY - HILLESLEY,2023-04-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-04-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-04-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-04-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-04-03T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-03T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-03T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-04-03T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
791839,HILLESLEY - HILLESLEY,2023-04-03T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
791839,HILLESLEY - HILLESLEY,2023-04-03T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.75
791839,HILLESLEY - HILLESLEY,2023-04-03T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-04-03T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-04-03T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-04-03T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
791839,HILLESLEY - HILLESLEY,2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
791839,HILLESLEY - HILLESLEY,2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.54
791839,HILLESLEY - HILLESLEY,2023-04-03T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-04-03T00:10:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-04-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-04-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
791839,HILLESLEY - HILLESLEY,2023-04-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-04-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
791839,HILLESLEY - HILLESLEY,2023-04-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-04-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
791839,HILLESLEY - HILLESLEY,2023-04-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.43
791839,HILLESLEY - HILLESLEY,2023-04-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.43
791839,HILLESLEY - HILLESLEY,2023-04-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.29
791839,HILLESLEY - HILLESLEY,2023-04-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
791839,HILLESLEY - HILLESLEY,2023-04-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-04-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-04-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-04-03T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-03T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-03T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-04-03T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
791839,HILLESLEY - HILLESLEY,2023-04-03T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
791839,HILLESLEY - HILLESLEY,2023-04-03T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.47
791839,HILLESLEY - HILLESLEY,2023-04-03T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-04-03T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-04-03T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-03T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
791839,HILLESLEY - HILLESLEY,2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
791839,HILLESLEY - HILLESLEY,2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.1
791839,HILLESLEY - HILLESLEY,2023-04-03T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-03T00:00:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-04-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
791839,HILLESLEY - HILLESLEY,2023-04-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
791839,HILLESLEY - HILLESLEY,2023-04-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-04-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
791839,HILLESLEY - HILLESLEY,2023-04-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-04-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
791839,HILLESLEY - HILLESLEY,2023-04-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
791839,HILLESLEY - HILLESLEY,2023-04-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.53
791839,HILLESLEY - HILLESLEY,2023-04-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
791839,HILLESLEY - HILLESLEY,2023-04-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.57
791839,HILLESLEY - HILLESLEY,2023-04-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
791839,HILLESLEY - HILLESLEY,2023-04-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-04-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
791839,HILLESLEY - HILLESLEY,2023-04-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-04-04T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-04-04T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-04T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-04-04T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
791839,HILLESLEY - HILLESLEY,2023-04-04T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
791839,HILLESLEY - HILLESLEY,2023-04-04T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.19
791839,HILLESLEY - HILLESLEY,2023-04-04T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-04-04T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-04-04T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-04-04T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-04-04T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-04-04T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-04T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-04-04T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
791839,HILLESLEY - HILLESLEY,2023-04-04T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
791839,HILLESLEY - HILLESLEY,2023-04-04T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.91
791839,HILLESLEY - HILLESLEY,2023-04-04T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-04-04T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-04-04T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-04-04T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
791839,HILLESLEY - HILLESLEY,2023-04-04T23:50:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
791839,HILLESLEY - HILLESLEY,2023-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
791839,HILLESLEY - HILLESLEY,2023-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
791839,HILLESLEY - HILLESLEY,2023-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
791839,HILLESLEY - HILLESLEY,2023-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
791839,HILLESLEY - HILLESLEY,2023-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.57
791839,HILLESLEY - HILLESLEY,2023-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
791839,HILLESLEY - HILLESLEY,2023-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.1
791839,HILLESLEY - HILLESLEY,2023-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-04-04T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-04-04T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-04T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-04-04T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
791839,HILLESLEY - HILLESLEY,2023-04-04T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
791839,HILLESLEY - HILLESLEY,2023-04-04T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.31
791839,HILLESLEY - HILLESLEY,2023-04-04T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-04-04T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-04-04T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-04-04T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-04-04T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-04-04T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-04T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-04-04T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
791839,HILLESLEY - HILLESLEY,2023-04-04T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
791839,HILLESLEY - HILLESLEY,2023-04-04T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.95
791839,HILLESLEY - HILLESLEY,2023-04-04T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-04-04T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-04-04T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-04-04T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
791839,HILLESLEY - HILLESLEY,2023-04-04T23:40:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
791839,HILLESLEY - HILLESLEY,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
791839,HILLESLEY - HILLESLEY,2023-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
791839,HILLESLEY - HILLESLEY,2023-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.89
791839,HILLESLEY - HILLESLEY,2023-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.4
791839,HILLESLEY - HILLESLEY,2023-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.26
791839,HILLESLEY - HILLESLEY,2023-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
791839,HILLESLEY - HILLESLEY,2023-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-04-04T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-04T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-04T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-04-04T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
791839,HILLESLEY - HILLESLEY,2023-04-04T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
791839,HILLESLEY - HILLESLEY,2023-04-04T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.73
791839,HILLESLEY - HILLESLEY,2023-04-04T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-04-04T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-04-04T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-04T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-04-04T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
791839,HILLESLEY - HILLESLEY,2023-04-04T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-04T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-04-04T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
791839,HILLESLEY - HILLESLEY,2023-04-04T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
791839,HILLESLEY - HILLESLEY,2023-04-04T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.91
791839,HILLESLEY - HILLESLEY,2023-04-04T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-04-04T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-04-04T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-04-04T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
791839,HILLESLEY - HILLESLEY,2023-04-04T23:30:00.000+00:00,transformer,,Temperature,C,15.7
791839,HILLESLEY - HILLESLEY,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
791839,HILLESLEY - HILLESLEY,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
791839,HILLESLEY - HILLESLEY,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
791839,HILLESLEY - HILLESLEY,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
791839,HILLESLEY - HILLESLEY,2023-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
791839,HILLESLEY - HILLESLEY,2023-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.43
791839,HILLESLEY - HILLESLEY,2023-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.34
791839,HILLESLEY - HILLESLEY,2023-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.64
791839,HILLESLEY - HILLESLEY,2023-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-04-04T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-04-04T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-04T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-04-04T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
791839,HILLESLEY - HILLESLEY,2023-04-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
791839,HILLESLEY - HILLESLEY,2023-04-04T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.18
791839,HILLESLEY - HILLESLEY,2023-04-04T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-04-04T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-04-04T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-04-04T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-04-04T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-04-04T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-04-04T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-04-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
791839,HILLESLEY - HILLESLEY,2023-04-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
791839,HILLESLEY - HILLESLEY,2023-04-04T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-04T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-04-04T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-04-04T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-04-04T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-04-04T23:10:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
791839,HILLESLEY - HILLESLEY,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
791839,HILLESLEY - HILLESLEY,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
791839,HILLESLEY - HILLESLEY,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
791839,HILLESLEY - HILLESLEY,2023-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
791839,HILLESLEY - HILLESLEY,2023-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
791839,HILLESLEY - HILLESLEY,2023-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.28
791839,HILLESLEY - HILLESLEY,2023-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.75
791839,HILLESLEY - HILLESLEY,2023-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.63
791839,HILLESLEY - HILLESLEY,2023-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
791839,HILLESLEY - HILLESLEY,2023-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-04-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
