Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
791839,HILLESLEY - HILLESLEY,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
791839,HILLESLEY - HILLESLEY,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.89
791839,HILLESLEY - HILLESLEY,2023-04-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-04T18:10:00.000+00:00,transformer,,Temperature,C,19.3
791839,HILLESLEY - HILLESLEY,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
791839,HILLESLEY - HILLESLEY,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
791839,HILLESLEY - HILLESLEY,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
791839,HILLESLEY - HILLESLEY,2023-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
791839,HILLESLEY - HILLESLEY,2023-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
791839,HILLESLEY - HILLESLEY,2023-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
791839,HILLESLEY - HILLESLEY,2023-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
791839,HILLESLEY - HILLESLEY,2023-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.76
791839,HILLESLEY - HILLESLEY,2023-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
791839,HILLESLEY - HILLESLEY,2023-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
791839,HILLESLEY - HILLESLEY,2023-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
791839,HILLESLEY - HILLESLEY,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
791839,HILLESLEY - HILLESLEY,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.63
791839,HILLESLEY - HILLESLEY,2023-04-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
791839,HILLESLEY - HILLESLEY,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
791839,HILLESLEY - HILLESLEY,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
791839,HILLESLEY - HILLESLEY,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.86
791839,HILLESLEY - HILLESLEY,2023-04-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-04-04T18:00:00.000+00:00,transformer,,Temperature,C,19.3
791839,HILLESLEY - HILLESLEY,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
791839,HILLESLEY - HILLESLEY,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
791839,HILLESLEY - HILLESLEY,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
791839,HILLESLEY - HILLESLEY,2023-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
791839,HILLESLEY - HILLESLEY,2023-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
791839,HILLESLEY - HILLESLEY,2023-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.81
791839,HILLESLEY - HILLESLEY,2023-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
791839,HILLESLEY - HILLESLEY,2023-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.48
791839,HILLESLEY - HILLESLEY,2023-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
791839,HILLESLEY - HILLESLEY,2023-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
791839,HILLESLEY - HILLESLEY,2023-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
791839,HILLESLEY - HILLESLEY,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
791839,HILLESLEY - HILLESLEY,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
791839,HILLESLEY - HILLESLEY,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.95
791839,HILLESLEY - HILLESLEY,2023-04-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
791839,HILLESLEY - HILLESLEY,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
791839,HILLESLEY - HILLESLEY,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
791839,HILLESLEY - HILLESLEY,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.62
791839,HILLESLEY - HILLESLEY,2023-04-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-04-04T17:20:00.000+00:00,transformer,,Temperature,C,19.9
791839,HILLESLEY - HILLESLEY,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
791839,HILLESLEY - HILLESLEY,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
791839,HILLESLEY - HILLESLEY,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
791839,HILLESLEY - HILLESLEY,2023-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
791839,HILLESLEY - HILLESLEY,2023-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
791839,HILLESLEY - HILLESLEY,2023-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
791839,HILLESLEY - HILLESLEY,2023-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.57
791839,HILLESLEY - HILLESLEY,2023-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
791839,HILLESLEY - HILLESLEY,2023-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
791839,HILLESLEY - HILLESLEY,2023-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
791839,HILLESLEY - HILLESLEY,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
791839,HILLESLEY - HILLESLEY,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
791839,HILLESLEY - HILLESLEY,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.09
791839,HILLESLEY - HILLESLEY,2023-04-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
791839,HILLESLEY - HILLESLEY,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
791839,HILLESLEY - HILLESLEY,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
791839,HILLESLEY - HILLESLEY,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.4
791839,HILLESLEY - HILLESLEY,2023-04-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-04-04T17:10:00.000+00:00,transformer,,Temperature,C,20.0
791839,HILLESLEY - HILLESLEY,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
791839,HILLESLEY - HILLESLEY,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
791839,HILLESLEY - HILLESLEY,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
791839,HILLESLEY - HILLESLEY,2023-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
791839,HILLESLEY - HILLESLEY,2023-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
791839,HILLESLEY - HILLESLEY,2023-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.7
791839,HILLESLEY - HILLESLEY,2023-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.49
791839,HILLESLEY - HILLESLEY,2023-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
791839,HILLESLEY - HILLESLEY,2023-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
791839,HILLESLEY - HILLESLEY,2023-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
791839,HILLESLEY - HILLESLEY,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
791839,HILLESLEY - HILLESLEY,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
791839,HILLESLEY - HILLESLEY,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.09
791839,HILLESLEY - HILLESLEY,2023-04-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-04-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
791839,HILLESLEY - HILLESLEY,2023-04-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
791839,HILLESLEY - HILLESLEY,2023-04-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
791839,HILLESLEY - HILLESLEY,2023-04-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.28
791839,HILLESLEY - HILLESLEY,2023-04-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-04-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-04-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-04-04T17:00:00.000+00:00,transformer,,Temperature,C,20.0
791839,HILLESLEY - HILLESLEY,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
791839,HILLESLEY - HILLESLEY,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
791839,HILLESLEY - HILLESLEY,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
791839,HILLESLEY - HILLESLEY,2023-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
791839,HILLESLEY - HILLESLEY,2023-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
791839,HILLESLEY - HILLESLEY,2023-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
791839,HILLESLEY - HILLESLEY,2023-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.38
791839,HILLESLEY - HILLESLEY,2023-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
791839,HILLESLEY - HILLESLEY,2023-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
791839,HILLESLEY - HILLESLEY,2023-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-04-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-04-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
791839,HILLESLEY - HILLESLEY,2023-04-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
791839,HILLESLEY - HILLESLEY,2023-04-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.96
791839,HILLESLEY - HILLESLEY,2023-04-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-04-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-04-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-04-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-04-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-04-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-04-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
791839,HILLESLEY - HILLESLEY,2023-04-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
791839,HILLESLEY - HILLESLEY,2023-04-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.44
791839,HILLESLEY - HILLESLEY,2023-04-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-04-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-04-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-04-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-04-04T16:50:00.000+00:00,transformer,,Temperature,C,20.1
791839,HILLESLEY - HILLESLEY,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
791839,HILLESLEY - HILLESLEY,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
791839,HILLESLEY - HILLESLEY,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
791839,HILLESLEY - HILLESLEY,2023-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
791839,HILLESLEY - HILLESLEY,2023-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
791839,HILLESLEY - HILLESLEY,2023-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.4
791839,HILLESLEY - HILLESLEY,2023-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
791839,HILLESLEY - HILLESLEY,2023-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
791839,HILLESLEY - HILLESLEY,2023-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-04-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-04-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-04-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
791839,HILLESLEY - HILLESLEY,2023-04-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
791839,HILLESLEY - HILLESLEY,2023-04-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.9
791839,HILLESLEY - HILLESLEY,2023-04-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-04-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-04-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-04-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-04-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
791839,HILLESLEY - HILLESLEY,2023-04-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
791839,HILLESLEY - HILLESLEY,2023-04-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.07
791839,HILLESLEY - HILLESLEY,2023-04-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-04-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-04-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-04-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-04-04T16:40:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
791839,HILLESLEY - HILLESLEY,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
791839,HILLESLEY - HILLESLEY,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
791839,HILLESLEY - HILLESLEY,2023-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
791839,HILLESLEY - HILLESLEY,2023-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
791839,HILLESLEY - HILLESLEY,2023-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
791839,HILLESLEY - HILLESLEY,2023-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.97
791839,HILLESLEY - HILLESLEY,2023-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-04-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-04-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-04-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-04-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
791839,HILLESLEY - HILLESLEY,2023-04-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
791839,HILLESLEY - HILLESLEY,2023-04-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.84
791839,HILLESLEY - HILLESLEY,2023-04-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-04-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-04-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-04-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-04-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-04-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-04-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
791839,HILLESLEY - HILLESLEY,2023-04-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
791839,HILLESLEY - HILLESLEY,2023-04-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-04-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-04-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-04-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-04-04T16:30:00.000+00:00,transformer,,Temperature,C,20.6
791839,HILLESLEY - HILLESLEY,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
791839,HILLESLEY - HILLESLEY,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
791839,HILLESLEY - HILLESLEY,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
791839,HILLESLEY - HILLESLEY,2023-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
791839,HILLESLEY - HILLESLEY,2023-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
791839,HILLESLEY - HILLESLEY,2023-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.05
791839,HILLESLEY - HILLESLEY,2023-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
791839,HILLESLEY - HILLESLEY,2023-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.93
791839,HILLESLEY - HILLESLEY,2023-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
791839,HILLESLEY - HILLESLEY,2023-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
791839,HILLESLEY - HILLESLEY,2023-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
791839,HILLESLEY - HILLESLEY,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
791839,HILLESLEY - HILLESLEY,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
791839,HILLESLEY - HILLESLEY,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.38
791839,HILLESLEY - HILLESLEY,2023-04-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-04-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-04-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-04-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
791839,HILLESLEY - HILLESLEY,2023-04-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
791839,HILLESLEY - HILLESLEY,2023-04-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.88
791839,HILLESLEY - HILLESLEY,2023-04-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-04-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-04-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-04-04T16:20:00.000+00:00,transformer,,Temperature,C,21.4
791839,HILLESLEY - HILLESLEY,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
791839,HILLESLEY - HILLESLEY,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
791839,HILLESLEY - HILLESLEY,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
791839,HILLESLEY - HILLESLEY,2023-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
791839,HILLESLEY - HILLESLEY,2023-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.5
791839,HILLESLEY - HILLESLEY,2023-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.05
791839,HILLESLEY - HILLESLEY,2023-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.26
791839,HILLESLEY - HILLESLEY,2023-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
791839,HILLESLEY - HILLESLEY,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
791839,HILLESLEY - HILLESLEY,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
791839,HILLESLEY - HILLESLEY,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.36
791839,HILLESLEY - HILLESLEY,2023-04-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-04-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-04-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-04-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
791839,HILLESLEY - HILLESLEY,2023-04-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
791839,HILLESLEY - HILLESLEY,2023-04-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.24
791839,HILLESLEY - HILLESLEY,2023-04-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-04-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-04-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-04-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-04-04T16:10:00.000+00:00,transformer,,Temperature,C,21.8
791839,HILLESLEY - HILLESLEY,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
791839,HILLESLEY - HILLESLEY,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
791839,HILLESLEY - HILLESLEY,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
791839,HILLESLEY - HILLESLEY,2023-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
791839,HILLESLEY - HILLESLEY,2023-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.58
791839,HILLESLEY - HILLESLEY,2023-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
791839,HILLESLEY - HILLESLEY,2023-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.6
791839,HILLESLEY - HILLESLEY,2023-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
791839,HILLESLEY - HILLESLEY,2023-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
791839,HILLESLEY - HILLESLEY,2023-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
791839,HILLESLEY - HILLESLEY,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
791839,HILLESLEY - HILLESLEY,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
791839,HILLESLEY - HILLESLEY,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.39
791839,HILLESLEY - HILLESLEY,2023-04-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-04-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-04-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-04-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-04-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
791839,HILLESLEY - HILLESLEY,2023-04-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
791839,HILLESLEY - HILLESLEY,2023-04-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.92
791839,HILLESLEY - HILLESLEY,2023-04-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-04-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-04-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-04-04T16:00:00.000+00:00,transformer,,Temperature,C,21.7
791839,HILLESLEY - HILLESLEY,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
791839,HILLESLEY - HILLESLEY,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
791839,HILLESLEY - HILLESLEY,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
791839,HILLESLEY - HILLESLEY,2023-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
791839,HILLESLEY - HILLESLEY,2023-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
791839,HILLESLEY - HILLESLEY,2023-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.2
791839,HILLESLEY - HILLESLEY,2023-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.31
791839,HILLESLEY - HILLESLEY,2023-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
791839,HILLESLEY - HILLESLEY,2023-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
791839,HILLESLEY - HILLESLEY,2023-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-04-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-04-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-04-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
791839,HILLESLEY - HILLESLEY,2023-04-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
791839,HILLESLEY - HILLESLEY,2023-04-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.02
791839,HILLESLEY - HILLESLEY,2023-04-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-04-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-04-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-04-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-04-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-04-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-04-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
791839,HILLESLEY - HILLESLEY,2023-04-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
791839,HILLESLEY - HILLESLEY,2023-04-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.44
791839,HILLESLEY - HILLESLEY,2023-04-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-04-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-04-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
791839,HILLESLEY - HILLESLEY,2023-04-04T15:50:00.000+00:00,transformer,,Temperature,C,21.6
791839,HILLESLEY - HILLESLEY,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
791839,HILLESLEY - HILLESLEY,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
791839,HILLESLEY - HILLESLEY,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
791839,HILLESLEY - HILLESLEY,2023-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
791839,HILLESLEY - HILLESLEY,2023-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
791839,HILLESLEY - HILLESLEY,2023-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.16
791839,HILLESLEY - HILLESLEY,2023-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.47
791839,HILLESLEY - HILLESLEY,2023-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
791839,HILLESLEY - HILLESLEY,2023-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-04-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-04-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
791839,HILLESLEY - HILLESLEY,2023-04-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
791839,HILLESLEY - HILLESLEY,2023-04-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
791839,HILLESLEY - HILLESLEY,2023-04-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.62
791839,HILLESLEY - HILLESLEY,2023-04-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-04-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-04-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-04-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-04-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-04-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
791839,HILLESLEY - HILLESLEY,2023-04-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
791839,HILLESLEY - HILLESLEY,2023-04-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
791839,HILLESLEY - HILLESLEY,2023-04-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.51
791839,HILLESLEY - HILLESLEY,2023-04-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-04-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-04-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-04-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
791839,HILLESLEY - HILLESLEY,2023-04-04T15:40:00.000+00:00,transformer,,Temperature,C,21.5
791839,HILLESLEY - HILLESLEY,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
791839,HILLESLEY - HILLESLEY,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
791839,HILLESLEY - HILLESLEY,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
791839,HILLESLEY - HILLESLEY,2023-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
791839,HILLESLEY - HILLESLEY,2023-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
791839,HILLESLEY - HILLESLEY,2023-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
791839,HILLESLEY - HILLESLEY,2023-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.13
791839,HILLESLEY - HILLESLEY,2023-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-04-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-04-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-04-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-04-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
791839,HILLESLEY - HILLESLEY,2023-04-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
791839,HILLESLEY - HILLESLEY,2023-04-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.96
791839,HILLESLEY - HILLESLEY,2023-04-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-04-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-04-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-04-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-04-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-04-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-04-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
791839,HILLESLEY - HILLESLEY,2023-04-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
791839,HILLESLEY - HILLESLEY,2023-04-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
791839,HILLESLEY - HILLESLEY,2023-04-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-04-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-04-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-04-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-04-04T15:30:00.000+00:00,transformer,,Temperature,C,21.3
791839,HILLESLEY - HILLESLEY,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
791839,HILLESLEY - HILLESLEY,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
791839,HILLESLEY - HILLESLEY,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
791839,HILLESLEY - HILLESLEY,2023-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.59
791839,HILLESLEY - HILLESLEY,2023-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.13
791839,HILLESLEY - HILLESLEY,2023-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.12
791839,HILLESLEY - HILLESLEY,2023-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-04-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
