Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-04-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
791839,HILLESLEY - HILLESLEY,2023-04-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.7
791839,HILLESLEY - HILLESLEY,2023-04-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.44
791839,HILLESLEY - HILLESLEY,2023-04-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.01
791839,HILLESLEY - HILLESLEY,2023-04-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,137.1
791839,HILLESLEY - HILLESLEY,2023-04-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-04-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
791839,HILLESLEY - HILLESLEY,2023-04-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-04-04T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-04-04T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-04-04T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-04-04T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
791839,HILLESLEY - HILLESLEY,2023-04-04T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
791839,HILLESLEY - HILLESLEY,2023-04-04T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-04T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-04-04T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-04-04T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-04-04T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-04-04T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-04-04T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-04-04T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-04-04T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
791839,HILLESLEY - HILLESLEY,2023-04-04T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
791839,HILLESLEY - HILLESLEY,2023-04-04T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.59
791839,HILLESLEY - HILLESLEY,2023-04-04T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-04-04T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-04-04T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-04-04T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-04-04T05:10:00.000+00:00,transformer,,Temperature,C,11.6
791839,HILLESLEY - HILLESLEY,2023-04-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-04-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-04-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
791839,HILLESLEY - HILLESLEY,2023-04-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
791839,HILLESLEY - HILLESLEY,2023-04-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-04-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
791839,HILLESLEY - HILLESLEY,2023-04-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.19
791839,HILLESLEY - HILLESLEY,2023-04-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
791839,HILLESLEY - HILLESLEY,2023-04-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.75
791839,HILLESLEY - HILLESLEY,2023-04-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,132.7
791839,HILLESLEY - HILLESLEY,2023-04-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
791839,HILLESLEY - HILLESLEY,2023-04-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-04-04T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-04-04T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-04T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-04-04T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
791839,HILLESLEY - HILLESLEY,2023-04-04T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
791839,HILLESLEY - HILLESLEY,2023-04-04T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.24
791839,HILLESLEY - HILLESLEY,2023-04-04T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-04-04T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-04-04T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-04-04T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-04T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-04-04T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-04T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-04-04T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
791839,HILLESLEY - HILLESLEY,2023-04-04T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
791839,HILLESLEY - HILLESLEY,2023-04-04T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.74
791839,HILLESLEY - HILLESLEY,2023-04-04T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-04-04T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-04-04T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-04-04T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-04-04T05:00:00.000+00:00,transformer,,Temperature,C,11.6
791839,HILLESLEY - HILLESLEY,2023-04-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
791839,HILLESLEY - HILLESLEY,2023-04-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
791839,HILLESLEY - HILLESLEY,2023-04-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
791839,HILLESLEY - HILLESLEY,2023-04-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
791839,HILLESLEY - HILLESLEY,2023-04-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
791839,HILLESLEY - HILLESLEY,2023-04-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.74
791839,HILLESLEY - HILLESLEY,2023-04-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
791839,HILLESLEY - HILLESLEY,2023-04-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.98
791839,HILLESLEY - HILLESLEY,2023-04-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,127.9
791839,HILLESLEY - HILLESLEY,2023-04-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
791839,HILLESLEY - HILLESLEY,2023-04-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-04-04T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-04-04T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-04T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-04-04T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
791839,HILLESLEY - HILLESLEY,2023-04-04T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
791839,HILLESLEY - HILLESLEY,2023-04-04T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.04
791839,HILLESLEY - HILLESLEY,2023-04-04T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
791839,HILLESLEY - HILLESLEY,2023-04-04T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-04-04T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-04-04T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-04-04T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-04-04T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-04T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-04-04T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
791839,HILLESLEY - HILLESLEY,2023-04-04T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
791839,HILLESLEY - HILLESLEY,2023-04-04T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.17
791839,HILLESLEY - HILLESLEY,2023-04-04T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-04-04T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-04-04T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-04-04T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-04-04T04:50:00.000+00:00,transformer,,Temperature,C,11.7
791839,HILLESLEY - HILLESLEY,2023-04-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
791839,HILLESLEY - HILLESLEY,2023-04-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
791839,HILLESLEY - HILLESLEY,2023-04-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
791839,HILLESLEY - HILLESLEY,2023-04-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
791839,HILLESLEY - HILLESLEY,2023-04-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
791839,HILLESLEY - HILLESLEY,2023-04-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.57
791839,HILLESLEY - HILLESLEY,2023-04-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.69
791839,HILLESLEY - HILLESLEY,2023-04-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.21
791839,HILLESLEY - HILLESLEY,2023-04-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,126.3
791839,HILLESLEY - HILLESLEY,2023-04-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-04-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
791839,HILLESLEY - HILLESLEY,2023-04-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-04-04T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-04-04T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-04T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-04-04T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
791839,HILLESLEY - HILLESLEY,2023-04-04T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
791839,HILLESLEY - HILLESLEY,2023-04-04T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.82
791839,HILLESLEY - HILLESLEY,2023-04-04T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-04-04T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-04-04T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-04-04T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-04-04T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-04-04T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-04T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-04-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
791839,HILLESLEY - HILLESLEY,2023-04-04T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
791839,HILLESLEY - HILLESLEY,2023-04-04T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.26
791839,HILLESLEY - HILLESLEY,2023-04-04T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-04-04T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-04-04T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-04-04T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-04-04T04:40:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-04-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
791839,HILLESLEY - HILLESLEY,2023-04-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
791839,HILLESLEY - HILLESLEY,2023-04-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
791839,HILLESLEY - HILLESLEY,2023-04-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-04-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
791839,HILLESLEY - HILLESLEY,2023-04-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
791839,HILLESLEY - HILLESLEY,2023-04-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.57
791839,HILLESLEY - HILLESLEY,2023-04-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.45
791839,HILLESLEY - HILLESLEY,2023-04-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.08
791839,HILLESLEY - HILLESLEY,2023-04-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
791839,HILLESLEY - HILLESLEY,2023-04-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-04-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
791839,HILLESLEY - HILLESLEY,2023-04-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-04-04T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-04T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-04T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-04-04T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
791839,HILLESLEY - HILLESLEY,2023-04-04T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
791839,HILLESLEY - HILLESLEY,2023-04-04T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.98
791839,HILLESLEY - HILLESLEY,2023-04-04T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-04-04T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-04-04T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-04-04T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-04-04T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-04-04T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-04T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-04-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
791839,HILLESLEY - HILLESLEY,2023-04-04T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
791839,HILLESLEY - HILLESLEY,2023-04-04T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.18
791839,HILLESLEY - HILLESLEY,2023-04-04T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-04-04T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-04-04T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-04-04T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-04-04T04:30:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-04-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
791839,HILLESLEY - HILLESLEY,2023-04-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
791839,HILLESLEY - HILLESLEY,2023-04-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
791839,HILLESLEY - HILLESLEY,2023-04-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-04-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-04-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-04-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.19
791839,HILLESLEY - HILLESLEY,2023-04-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
791839,HILLESLEY - HILLESLEY,2023-04-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.16
791839,HILLESLEY - HILLESLEY,2023-04-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,127.2
791839,HILLESLEY - HILLESLEY,2023-04-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-04-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
791839,HILLESLEY - HILLESLEY,2023-04-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-04-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-04-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-04-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-04-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
791839,HILLESLEY - HILLESLEY,2023-04-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
791839,HILLESLEY - HILLESLEY,2023-04-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.86
791839,HILLESLEY - HILLESLEY,2023-04-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-04-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-04-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-04-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-04-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-04-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-04-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
791839,HILLESLEY - HILLESLEY,2023-04-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
791839,HILLESLEY - HILLESLEY,2023-04-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-04-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-04-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-04-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-04-04T04:20:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-04-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
791839,HILLESLEY - HILLESLEY,2023-04-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
791839,HILLESLEY - HILLESLEY,2023-04-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
791839,HILLESLEY - HILLESLEY,2023-04-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
791839,HILLESLEY - HILLESLEY,2023-04-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
791839,HILLESLEY - HILLESLEY,2023-04-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-04-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.54
791839,HILLESLEY - HILLESLEY,2023-04-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
791839,HILLESLEY - HILLESLEY,2023-04-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.64
791839,HILLESLEY - HILLESLEY,2023-04-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
791839,HILLESLEY - HILLESLEY,2023-04-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-04-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
791839,HILLESLEY - HILLESLEY,2023-04-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-04-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-04-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-04-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
791839,HILLESLEY - HILLESLEY,2023-04-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
791839,HILLESLEY - HILLESLEY,2023-04-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.78
791839,HILLESLEY - HILLESLEY,2023-04-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-04-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-04-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-04-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-04-04T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-04-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-04T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-04-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
791839,HILLESLEY - HILLESLEY,2023-04-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
791839,HILLESLEY - HILLESLEY,2023-04-04T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-04T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-04-04T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-04-04T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-04-04T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-04-04T04:10:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-04-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
791839,HILLESLEY - HILLESLEY,2023-04-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
791839,HILLESLEY - HILLESLEY,2023-04-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
791839,HILLESLEY - HILLESLEY,2023-04-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-04-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-04-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-04-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
791839,HILLESLEY - HILLESLEY,2023-04-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
791839,HILLESLEY - HILLESLEY,2023-04-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
791839,HILLESLEY - HILLESLEY,2023-04-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
791839,HILLESLEY - HILLESLEY,2023-04-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
791839,HILLESLEY - HILLESLEY,2023-04-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-04-04T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-04-04T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-04T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
791839,HILLESLEY - HILLESLEY,2023-04-04T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
791839,HILLESLEY - HILLESLEY,2023-04-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
791839,HILLESLEY - HILLESLEY,2023-04-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.6
791839,HILLESLEY - HILLESLEY,2023-04-04T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-04-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-04-04T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-04-04T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-04-04T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-04-04T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-04-04T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-04-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
791839,HILLESLEY - HILLESLEY,2023-04-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
791839,HILLESLEY - HILLESLEY,2023-04-04T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-04T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-04-04T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-04-04T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-04-04T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-04-04T04:00:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-04-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
791839,HILLESLEY - HILLESLEY,2023-04-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
791839,HILLESLEY - HILLESLEY,2023-04-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
791839,HILLESLEY - HILLESLEY,2023-04-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
791839,HILLESLEY - HILLESLEY,2023-04-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-04-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.73
791839,HILLESLEY - HILLESLEY,2023-04-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.44
791839,HILLESLEY - HILLESLEY,2023-04-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.83
791839,HILLESLEY - HILLESLEY,2023-04-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
791839,HILLESLEY - HILLESLEY,2023-04-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-04-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
791839,HILLESLEY - HILLESLEY,2023-04-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-04-04T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-04-04T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-04-04T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-04-04T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
791839,HILLESLEY - HILLESLEY,2023-04-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
791839,HILLESLEY - HILLESLEY,2023-04-04T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.73
791839,HILLESLEY - HILLESLEY,2023-04-04T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-04-04T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-04-04T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-04-04T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-04-04T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-04-04T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-04T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-04-04T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
791839,HILLESLEY - HILLESLEY,2023-04-04T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
791839,HILLESLEY - HILLESLEY,2023-04-04T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.22
791839,HILLESLEY - HILLESLEY,2023-04-04T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-04-04T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-04-04T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-04-04T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-04-04T03:50:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-04-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
791839,HILLESLEY - HILLESLEY,2023-04-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
791839,HILLESLEY - HILLESLEY,2023-04-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
791839,HILLESLEY - HILLESLEY,2023-04-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-04-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-04-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-04-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.91
791839,HILLESLEY - HILLESLEY,2023-04-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
791839,HILLESLEY - HILLESLEY,2023-04-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.95
791839,HILLESLEY - HILLESLEY,2023-04-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
791839,HILLESLEY - HILLESLEY,2023-04-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-04-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-04-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-04-04T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-04-04T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-04T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-04-04T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
791839,HILLESLEY - HILLESLEY,2023-04-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
791839,HILLESLEY - HILLESLEY,2023-04-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.23
791839,HILLESLEY - HILLESLEY,2023-04-04T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-04-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-04-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-04T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-04-04T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-04-04T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-04T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
791839,HILLESLEY - HILLESLEY,2023-04-04T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
791839,HILLESLEY - HILLESLEY,2023-04-04T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
791839,HILLESLEY - HILLESLEY,2023-04-04T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.55
791839,HILLESLEY - HILLESLEY,2023-04-04T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-04-04T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-04-04T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-04-04T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-04-04T03:40:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-04-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
791839,HILLESLEY - HILLESLEY,2023-04-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
791839,HILLESLEY - HILLESLEY,2023-04-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
791839,HILLESLEY - HILLESLEY,2023-04-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-04-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-04-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-04-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.61
791839,HILLESLEY - HILLESLEY,2023-04-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
791839,HILLESLEY - HILLESLEY,2023-04-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.78
791839,HILLESLEY - HILLESLEY,2023-04-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,117.4
791839,HILLESLEY - HILLESLEY,2023-04-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-04-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-04-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
791839,HILLESLEY - HILLESLEY,2023-04-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
791839,HILLESLEY - HILLESLEY,2023-04-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
791839,HILLESLEY - HILLESLEY,2023-04-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
791839,HILLESLEY - HILLESLEY,2023-04-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.06
791839,HILLESLEY - HILLESLEY,2023-04-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-04-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-04-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-04-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-04-04T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-04-04T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-04T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-04-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
791839,HILLESLEY - HILLESLEY,2023-04-04T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
791839,HILLESLEY - HILLESLEY,2023-04-04T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.05
791839,HILLESLEY - HILLESLEY,2023-04-04T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-04-04T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-04-04T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-04-04T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-04-04T03:30:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-04-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
791839,HILLESLEY - HILLESLEY,2023-04-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
791839,HILLESLEY - HILLESLEY,2023-04-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
791839,HILLESLEY - HILLESLEY,2023-04-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-04-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-04-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-04-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.87
791839,HILLESLEY - HILLESLEY,2023-04-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
791839,HILLESLEY - HILLESLEY,2023-04-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.12
791839,HILLESLEY - HILLESLEY,2023-04-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
791839,HILLESLEY - HILLESLEY,2023-04-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-04-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-04-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
791839,HILLESLEY - HILLESLEY,2023-04-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-04-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-04-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
791839,HILLESLEY - HILLESLEY,2023-04-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
791839,HILLESLEY - HILLESLEY,2023-04-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.81
791839,HILLESLEY - HILLESLEY,2023-04-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-04-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-04-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-04-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-04-04T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-04-04T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-04T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-04-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
791839,HILLESLEY - HILLESLEY,2023-04-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
791839,HILLESLEY - HILLESLEY,2023-04-04T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-04T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-04-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-04-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-04-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-04-04T03:20:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-04-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
791839,HILLESLEY - HILLESLEY,2023-04-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
791839,HILLESLEY - HILLESLEY,2023-04-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
791839,HILLESLEY - HILLESLEY,2023-04-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-04-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
791839,HILLESLEY - HILLESLEY,2023-04-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-04-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.66
791839,HILLESLEY - HILLESLEY,2023-04-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
791839,HILLESLEY - HILLESLEY,2023-04-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.88
791839,HILLESLEY - HILLESLEY,2023-04-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
791839,HILLESLEY - HILLESLEY,2023-04-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-04-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-04-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-04-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
791839,HILLESLEY - HILLESLEY,2023-04-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
791839,HILLESLEY - HILLESLEY,2023-04-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.67
791839,HILLESLEY - HILLESLEY,2023-04-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-04-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-04-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-04-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-04-04T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-04-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-04T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-04-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
791839,HILLESLEY - HILLESLEY,2023-04-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
791839,HILLESLEY - HILLESLEY,2023-04-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-04-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-04-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-04-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-04-04T03:10:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-04-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
791839,HILLESLEY - HILLESLEY,2023-04-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
791839,HILLESLEY - HILLESLEY,2023-04-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
791839,HILLESLEY - HILLESLEY,2023-04-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-04-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-04-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
791839,HILLESLEY - HILLESLEY,2023-04-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.77
791839,HILLESLEY - HILLESLEY,2023-04-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
791839,HILLESLEY - HILLESLEY,2023-04-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.82
791839,HILLESLEY - HILLESLEY,2023-04-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
791839,HILLESLEY - HILLESLEY,2023-04-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-04-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-04-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-04-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-04-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-04-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
791839,HILLESLEY - HILLESLEY,2023-04-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
791839,HILLESLEY - HILLESLEY,2023-04-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.54
791839,HILLESLEY - HILLESLEY,2023-04-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-04-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-04-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-04-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-04-04T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-04-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-04T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-04-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
791839,HILLESLEY - HILLESLEY,2023-04-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
791839,HILLESLEY - HILLESLEY,2023-04-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.25
