Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-04-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-05T20:10:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-04-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
791839,HILLESLEY - HILLESLEY,2023-04-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
791839,HILLESLEY - HILLESLEY,2023-04-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
791839,HILLESLEY - HILLESLEY,2023-04-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
791839,HILLESLEY - HILLESLEY,2023-04-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-04-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
791839,HILLESLEY - HILLESLEY,2023-04-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
791839,HILLESLEY - HILLESLEY,2023-04-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.97
791839,HILLESLEY - HILLESLEY,2023-04-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-04-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
791839,HILLESLEY - HILLESLEY,2023-04-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
791839,HILLESLEY - HILLESLEY,2023-04-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
791839,HILLESLEY - HILLESLEY,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
791839,HILLESLEY - HILLESLEY,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
791839,HILLESLEY - HILLESLEY,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.18
791839,HILLESLEY - HILLESLEY,2023-04-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
791839,HILLESLEY - HILLESLEY,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
791839,HILLESLEY - HILLESLEY,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
791839,HILLESLEY - HILLESLEY,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.28
791839,HILLESLEY - HILLESLEY,2023-04-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-04-05T20:00:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-04-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
791839,HILLESLEY - HILLESLEY,2023-04-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
791839,HILLESLEY - HILLESLEY,2023-04-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
791839,HILLESLEY - HILLESLEY,2023-04-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
791839,HILLESLEY - HILLESLEY,2023-04-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-04-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.06
791839,HILLESLEY - HILLESLEY,2023-04-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.15
791839,HILLESLEY - HILLESLEY,2023-04-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.46
791839,HILLESLEY - HILLESLEY,2023-04-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-04-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
791839,HILLESLEY - HILLESLEY,2023-04-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
791839,HILLESLEY - HILLESLEY,2023-04-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
791839,HILLESLEY - HILLESLEY,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
791839,HILLESLEY - HILLESLEY,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
791839,HILLESLEY - HILLESLEY,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.27
791839,HILLESLEY - HILLESLEY,2023-04-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
791839,HILLESLEY - HILLESLEY,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
791839,HILLESLEY - HILLESLEY,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.39
791839,HILLESLEY - HILLESLEY,2023-04-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-04-05T19:50:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-04-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
791839,HILLESLEY - HILLESLEY,2023-04-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
791839,HILLESLEY - HILLESLEY,2023-04-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
791839,HILLESLEY - HILLESLEY,2023-04-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-04-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-04-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-04-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.73
791839,HILLESLEY - HILLESLEY,2023-04-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.38
791839,HILLESLEY - HILLESLEY,2023-04-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.66
791839,HILLESLEY - HILLESLEY,2023-04-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
791839,HILLESLEY - HILLESLEY,2023-04-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
791839,HILLESLEY - HILLESLEY,2023-04-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
791839,HILLESLEY - HILLESLEY,2023-04-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
791839,HILLESLEY - HILLESLEY,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
791839,HILLESLEY - HILLESLEY,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
791839,HILLESLEY - HILLESLEY,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
791839,HILLESLEY - HILLESLEY,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.06
791839,HILLESLEY - HILLESLEY,2023-04-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
791839,HILLESLEY - HILLESLEY,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
791839,HILLESLEY - HILLESLEY,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
791839,HILLESLEY - HILLESLEY,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.01
791839,HILLESLEY - HILLESLEY,2023-04-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-04-05T19:40:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-04-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
791839,HILLESLEY - HILLESLEY,2023-04-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
791839,HILLESLEY - HILLESLEY,2023-04-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
791839,HILLESLEY - HILLESLEY,2023-04-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-04-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
791839,HILLESLEY - HILLESLEY,2023-04-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-04-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.66
791839,HILLESLEY - HILLESLEY,2023-04-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.3
791839,HILLESLEY - HILLESLEY,2023-04-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.07
791839,HILLESLEY - HILLESLEY,2023-04-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
791839,HILLESLEY - HILLESLEY,2023-04-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
791839,HILLESLEY - HILLESLEY,2023-04-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
791839,HILLESLEY - HILLESLEY,2023-04-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
791839,HILLESLEY - HILLESLEY,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
791839,HILLESLEY - HILLESLEY,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
791839,HILLESLEY - HILLESLEY,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
791839,HILLESLEY - HILLESLEY,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.66
791839,HILLESLEY - HILLESLEY,2023-04-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
791839,HILLESLEY - HILLESLEY,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
791839,HILLESLEY - HILLESLEY,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
791839,HILLESLEY - HILLESLEY,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.84
791839,HILLESLEY - HILLESLEY,2023-04-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-04-05T19:30:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-04-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
791839,HILLESLEY - HILLESLEY,2023-04-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
791839,HILLESLEY - HILLESLEY,2023-04-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
791839,HILLESLEY - HILLESLEY,2023-04-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
791839,HILLESLEY - HILLESLEY,2023-04-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
791839,HILLESLEY - HILLESLEY,2023-04-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-04-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.67
791839,HILLESLEY - HILLESLEY,2023-04-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.43
791839,HILLESLEY - HILLESLEY,2023-04-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.5
791839,HILLESLEY - HILLESLEY,2023-04-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
791839,HILLESLEY - HILLESLEY,2023-04-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
791839,HILLESLEY - HILLESLEY,2023-04-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
791839,HILLESLEY - HILLESLEY,2023-04-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
791839,HILLESLEY - HILLESLEY,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
791839,HILLESLEY - HILLESLEY,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
791839,HILLESLEY - HILLESLEY,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
791839,HILLESLEY - HILLESLEY,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.68
791839,HILLESLEY - HILLESLEY,2023-04-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
791839,HILLESLEY - HILLESLEY,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
791839,HILLESLEY - HILLESLEY,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.6
791839,HILLESLEY - HILLESLEY,2023-04-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-05T19:20:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-04-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
791839,HILLESLEY - HILLESLEY,2023-04-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
791839,HILLESLEY - HILLESLEY,2023-04-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
791839,HILLESLEY - HILLESLEY,2023-04-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
791839,HILLESLEY - HILLESLEY,2023-04-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
791839,HILLESLEY - HILLESLEY,2023-04-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-04-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.48
791839,HILLESLEY - HILLESLEY,2023-04-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.55
791839,HILLESLEY - HILLESLEY,2023-04-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.28
791839,HILLESLEY - HILLESLEY,2023-04-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
791839,HILLESLEY - HILLESLEY,2023-04-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
791839,HILLESLEY - HILLESLEY,2023-04-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
791839,HILLESLEY - HILLESLEY,2023-04-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
791839,HILLESLEY - HILLESLEY,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
791839,HILLESLEY - HILLESLEY,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
791839,HILLESLEY - HILLESLEY,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
791839,HILLESLEY - HILLESLEY,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.37
791839,HILLESLEY - HILLESLEY,2023-04-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
791839,HILLESLEY - HILLESLEY,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
791839,HILLESLEY - HILLESLEY,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
791839,HILLESLEY - HILLESLEY,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.44
791839,HILLESLEY - HILLESLEY,2023-04-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-04-05T19:10:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
791839,HILLESLEY - HILLESLEY,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
791839,HILLESLEY - HILLESLEY,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
791839,HILLESLEY - HILLESLEY,2023-04-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
791839,HILLESLEY - HILLESLEY,2023-04-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
791839,HILLESLEY - HILLESLEY,2023-04-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-04-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.39
791839,HILLESLEY - HILLESLEY,2023-04-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.36
791839,HILLESLEY - HILLESLEY,2023-04-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.81
791839,HILLESLEY - HILLESLEY,2023-04-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
791839,HILLESLEY - HILLESLEY,2023-04-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
791839,HILLESLEY - HILLESLEY,2023-04-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
791839,HILLESLEY - HILLESLEY,2023-04-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
791839,HILLESLEY - HILLESLEY,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
791839,HILLESLEY - HILLESLEY,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
791839,HILLESLEY - HILLESLEY,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
791839,HILLESLEY - HILLESLEY,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.48
791839,HILLESLEY - HILLESLEY,2023-04-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
791839,HILLESLEY - HILLESLEY,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
791839,HILLESLEY - HILLESLEY,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
791839,HILLESLEY - HILLESLEY,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.42
791839,HILLESLEY - HILLESLEY,2023-04-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-05T19:00:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
791839,HILLESLEY - HILLESLEY,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
791839,HILLESLEY - HILLESLEY,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
791839,HILLESLEY - HILLESLEY,2023-04-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
791839,HILLESLEY - HILLESLEY,2023-04-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
791839,HILLESLEY - HILLESLEY,2023-04-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-04-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.54
791839,HILLESLEY - HILLESLEY,2023-04-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.58
791839,HILLESLEY - HILLESLEY,2023-04-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.9
791839,HILLESLEY - HILLESLEY,2023-04-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
791839,HILLESLEY - HILLESLEY,2023-04-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
791839,HILLESLEY - HILLESLEY,2023-04-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
791839,HILLESLEY - HILLESLEY,2023-04-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
791839,HILLESLEY - HILLESLEY,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
791839,HILLESLEY - HILLESLEY,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
791839,HILLESLEY - HILLESLEY,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
791839,HILLESLEY - HILLESLEY,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.01
791839,HILLESLEY - HILLESLEY,2023-04-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
791839,HILLESLEY - HILLESLEY,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
791839,HILLESLEY - HILLESLEY,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
791839,HILLESLEY - HILLESLEY,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.54
791839,HILLESLEY - HILLESLEY,2023-04-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-05T18:50:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
791839,HILLESLEY - HILLESLEY,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
791839,HILLESLEY - HILLESLEY,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
791839,HILLESLEY - HILLESLEY,2023-04-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
791839,HILLESLEY - HILLESLEY,2023-04-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
791839,HILLESLEY - HILLESLEY,2023-04-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-04-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
791839,HILLESLEY - HILLESLEY,2023-04-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.71
791839,HILLESLEY - HILLESLEY,2023-04-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.56
791839,HILLESLEY - HILLESLEY,2023-04-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
791839,HILLESLEY - HILLESLEY,2023-04-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
791839,HILLESLEY - HILLESLEY,2023-04-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
791839,HILLESLEY - HILLESLEY,2023-04-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
791839,HILLESLEY - HILLESLEY,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.87
791839,HILLESLEY - HILLESLEY,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
791839,HILLESLEY - HILLESLEY,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.54
791839,HILLESLEY - HILLESLEY,2023-04-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
791839,HILLESLEY - HILLESLEY,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
791839,HILLESLEY - HILLESLEY,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.51
791839,HILLESLEY - HILLESLEY,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.71
791839,HILLESLEY - HILLESLEY,2023-04-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
791839,HILLESLEY - HILLESLEY,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
791839,HILLESLEY - HILLESLEY,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-04-05T18:40:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
791839,HILLESLEY - HILLESLEY,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
791839,HILLESLEY - HILLESLEY,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
791839,HILLESLEY - HILLESLEY,2023-04-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
791839,HILLESLEY - HILLESLEY,2023-04-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
791839,HILLESLEY - HILLESLEY,2023-04-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-04-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.89
791839,HILLESLEY - HILLESLEY,2023-04-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.24
791839,HILLESLEY - HILLESLEY,2023-04-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.25
791839,HILLESLEY - HILLESLEY,2023-04-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,142.3
791839,HILLESLEY - HILLESLEY,2023-04-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
791839,HILLESLEY - HILLESLEY,2023-04-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
791839,HILLESLEY - HILLESLEY,2023-04-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.25
791839,HILLESLEY - HILLESLEY,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
791839,HILLESLEY - HILLESLEY,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.2
791839,HILLESLEY - HILLESLEY,2023-04-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
791839,HILLESLEY - HILLESLEY,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
791839,HILLESLEY - HILLESLEY,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
791839,HILLESLEY - HILLESLEY,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.82
791839,HILLESLEY - HILLESLEY,2023-04-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-04-05T18:30:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
791839,HILLESLEY - HILLESLEY,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
791839,HILLESLEY - HILLESLEY,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
791839,HILLESLEY - HILLESLEY,2023-04-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
791839,HILLESLEY - HILLESLEY,2023-04-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
791839,HILLESLEY - HILLESLEY,2023-04-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-04-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.18
791839,HILLESLEY - HILLESLEY,2023-04-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.3
791839,HILLESLEY - HILLESLEY,2023-04-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.03
791839,HILLESLEY - HILLESLEY,2023-04-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,124.3
791839,HILLESLEY - HILLESLEY,2023-04-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
791839,HILLESLEY - HILLESLEY,2023-04-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
791839,HILLESLEY - HILLESLEY,2023-04-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.16
791839,HILLESLEY - HILLESLEY,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
791839,HILLESLEY - HILLESLEY,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.04
791839,HILLESLEY - HILLESLEY,2023-04-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
791839,HILLESLEY - HILLESLEY,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
791839,HILLESLEY - HILLESLEY,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
791839,HILLESLEY - HILLESLEY,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
791839,HILLESLEY - HILLESLEY,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.19
791839,HILLESLEY - HILLESLEY,2023-04-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
791839,HILLESLEY - HILLESLEY,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-04-05T18:20:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
791839,HILLESLEY - HILLESLEY,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
791839,HILLESLEY - HILLESLEY,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
791839,HILLESLEY - HILLESLEY,2023-04-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
791839,HILLESLEY - HILLESLEY,2023-04-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
791839,HILLESLEY - HILLESLEY,2023-04-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
791839,HILLESLEY - HILLESLEY,2023-04-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.12
791839,HILLESLEY - HILLESLEY,2023-04-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.93
791839,HILLESLEY - HILLESLEY,2023-04-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.23
791839,HILLESLEY - HILLESLEY,2023-04-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,147.0
791839,HILLESLEY - HILLESLEY,2023-04-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
791839,HILLESLEY - HILLESLEY,2023-04-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
791839,HILLESLEY - HILLESLEY,2023-04-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.86
791839,HILLESLEY - HILLESLEY,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
791839,HILLESLEY - HILLESLEY,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.44
791839,HILLESLEY - HILLESLEY,2023-04-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
791839,HILLESLEY - HILLESLEY,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
791839,HILLESLEY - HILLESLEY,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
791839,HILLESLEY - HILLESLEY,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
791839,HILLESLEY - HILLESLEY,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
791839,HILLESLEY - HILLESLEY,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.2
791839,HILLESLEY - HILLESLEY,2023-04-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
791839,HILLESLEY - HILLESLEY,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-04-05T18:10:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
791839,HILLESLEY - HILLESLEY,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
791839,HILLESLEY - HILLESLEY,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
791839,HILLESLEY - HILLESLEY,2023-04-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-04-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
791839,HILLESLEY - HILLESLEY,2023-04-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
791839,HILLESLEY - HILLESLEY,2023-04-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.96
791839,HILLESLEY - HILLESLEY,2023-04-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
791839,HILLESLEY - HILLESLEY,2023-04-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.64
791839,HILLESLEY - HILLESLEY,2023-04-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,163.2
791839,HILLESLEY - HILLESLEY,2023-04-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
791839,HILLESLEY - HILLESLEY,2023-04-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
791839,HILLESLEY - HILLESLEY,2023-04-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
791839,HILLESLEY - HILLESLEY,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
791839,HILLESLEY - HILLESLEY,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
791839,HILLESLEY - HILLESLEY,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.39
791839,HILLESLEY - HILLESLEY,2023-04-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
791839,HILLESLEY - HILLESLEY,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
791839,HILLESLEY - HILLESLEY,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
791839,HILLESLEY - HILLESLEY,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.19
791839,HILLESLEY - HILLESLEY,2023-04-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-04-05T18:00:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
791839,HILLESLEY - HILLESLEY,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
791839,HILLESLEY - HILLESLEY,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
791839,HILLESLEY - HILLESLEY,2023-04-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-04-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
791839,HILLESLEY - HILLESLEY,2023-04-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-04-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
791839,HILLESLEY - HILLESLEY,2023-04-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
791839,HILLESLEY - HILLESLEY,2023-04-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.57
791839,HILLESLEY - HILLESLEY,2023-04-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
791839,HILLESLEY - HILLESLEY,2023-04-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
791839,HILLESLEY - HILLESLEY,2023-04-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
791839,HILLESLEY - HILLESLEY,2023-04-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
791839,HILLESLEY - HILLESLEY,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
791839,HILLESLEY - HILLESLEY,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.24
