Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.72
791839,HILLESLEY - HILLESLEY,2023-04-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-04-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-04-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-04-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-04-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-04-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-04-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
791839,HILLESLEY - HILLESLEY,2023-04-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
791839,HILLESLEY - HILLESLEY,2023-04-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
791839,HILLESLEY - HILLESLEY,2023-04-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.8
791839,HILLESLEY - HILLESLEY,2023-04-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-04-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-04-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-04-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-04-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-04-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
791839,HILLESLEY - HILLESLEY,2023-04-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
791839,HILLESLEY - HILLESLEY,2023-04-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.22
791839,HILLESLEY - HILLESLEY,2023-04-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-04-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-04-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-04-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-04-05T08:40:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-04-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
791839,HILLESLEY - HILLESLEY,2023-04-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
791839,HILLESLEY - HILLESLEY,2023-04-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
791839,HILLESLEY - HILLESLEY,2023-04-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-04-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
791839,HILLESLEY - HILLESLEY,2023-04-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-04-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.29
791839,HILLESLEY - HILLESLEY,2023-04-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
791839,HILLESLEY - HILLESLEY,2023-04-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.02
791839,HILLESLEY - HILLESLEY,2023-04-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
791839,HILLESLEY - HILLESLEY,2023-04-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-04-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-04-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-04-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-04-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
791839,HILLESLEY - HILLESLEY,2023-04-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
791839,HILLESLEY - HILLESLEY,2023-04-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
791839,HILLESLEY - HILLESLEY,2023-04-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.6
791839,HILLESLEY - HILLESLEY,2023-04-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-04-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-04-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-04-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-04-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-04-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
791839,HILLESLEY - HILLESLEY,2023-04-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
791839,HILLESLEY - HILLESLEY,2023-04-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-04-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-04-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-04-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-04-05T08:30:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-04-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
791839,HILLESLEY - HILLESLEY,2023-04-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
791839,HILLESLEY - HILLESLEY,2023-04-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
791839,HILLESLEY - HILLESLEY,2023-04-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
791839,HILLESLEY - HILLESLEY,2023-04-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-04-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.62
791839,HILLESLEY - HILLESLEY,2023-04-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
791839,HILLESLEY - HILLESLEY,2023-04-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.19
791839,HILLESLEY - HILLESLEY,2023-04-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
791839,HILLESLEY - HILLESLEY,2023-04-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-04-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-04-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-04-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-04-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
791839,HILLESLEY - HILLESLEY,2023-04-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
791839,HILLESLEY - HILLESLEY,2023-04-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
791839,HILLESLEY - HILLESLEY,2023-04-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.65
791839,HILLESLEY - HILLESLEY,2023-04-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-04-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-04-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-04-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-04-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-04-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
791839,HILLESLEY - HILLESLEY,2023-04-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
791839,HILLESLEY - HILLESLEY,2023-04-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-04-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-04-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-04-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-04-05T08:20:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-04-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
791839,HILLESLEY - HILLESLEY,2023-04-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
791839,HILLESLEY - HILLESLEY,2023-04-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
791839,HILLESLEY - HILLESLEY,2023-04-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
791839,HILLESLEY - HILLESLEY,2023-04-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-04-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.1
791839,HILLESLEY - HILLESLEY,2023-04-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.5
791839,HILLESLEY - HILLESLEY,2023-04-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.63
791839,HILLESLEY - HILLESLEY,2023-04-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-04-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-04-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-04-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-04-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-04-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-04-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
791839,HILLESLEY - HILLESLEY,2023-04-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
791839,HILLESLEY - HILLESLEY,2023-04-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.6
791839,HILLESLEY - HILLESLEY,2023-04-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-04-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-04-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-04-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-04-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-04-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-04-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
791839,HILLESLEY - HILLESLEY,2023-04-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
791839,HILLESLEY - HILLESLEY,2023-04-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.57
791839,HILLESLEY - HILLESLEY,2023-04-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-04-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-04-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-04-05T08:10:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-04-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
791839,HILLESLEY - HILLESLEY,2023-04-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
791839,HILLESLEY - HILLESLEY,2023-04-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
791839,HILLESLEY - HILLESLEY,2023-04-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
791839,HILLESLEY - HILLESLEY,2023-04-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
791839,HILLESLEY - HILLESLEY,2023-04-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
791839,HILLESLEY - HILLESLEY,2023-04-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
791839,HILLESLEY - HILLESLEY,2023-04-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.16
791839,HILLESLEY - HILLESLEY,2023-04-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-04-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-04-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-04-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-04-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-04-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-04-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
791839,HILLESLEY - HILLESLEY,2023-04-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
791839,HILLESLEY - HILLESLEY,2023-04-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
791839,HILLESLEY - HILLESLEY,2023-04-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.64
791839,HILLESLEY - HILLESLEY,2023-04-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-04-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-04-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-04-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-04-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-04-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-04-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
791839,HILLESLEY - HILLESLEY,2023-04-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
791839,HILLESLEY - HILLESLEY,2023-04-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.6
791839,HILLESLEY - HILLESLEY,2023-04-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-04-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-04-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-04-05T08:00:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-04-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
791839,HILLESLEY - HILLESLEY,2023-04-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
791839,HILLESLEY - HILLESLEY,2023-04-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
791839,HILLESLEY - HILLESLEY,2023-04-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
791839,HILLESLEY - HILLESLEY,2023-04-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-04-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.85
791839,HILLESLEY - HILLESLEY,2023-04-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
791839,HILLESLEY - HILLESLEY,2023-04-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.24
791839,HILLESLEY - HILLESLEY,2023-04-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
791839,HILLESLEY - HILLESLEY,2023-04-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-04-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-04-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-04-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
791839,HILLESLEY - HILLESLEY,2023-04-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
791839,HILLESLEY - HILLESLEY,2023-04-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
791839,HILLESLEY - HILLESLEY,2023-04-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.24
791839,HILLESLEY - HILLESLEY,2023-04-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-04-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-04-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-04-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-04-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-04-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-04-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
791839,HILLESLEY - HILLESLEY,2023-04-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
791839,HILLESLEY - HILLESLEY,2023-04-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.69
791839,HILLESLEY - HILLESLEY,2023-04-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-04-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-04-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-04-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-04-05T07:50:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-04-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
791839,HILLESLEY - HILLESLEY,2023-04-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
791839,HILLESLEY - HILLESLEY,2023-04-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
791839,HILLESLEY - HILLESLEY,2023-04-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
791839,HILLESLEY - HILLESLEY,2023-04-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-04-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
791839,HILLESLEY - HILLESLEY,2023-04-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
791839,HILLESLEY - HILLESLEY,2023-04-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.93
791839,HILLESLEY - HILLESLEY,2023-04-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
791839,HILLESLEY - HILLESLEY,2023-04-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-04-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-04-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-04-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
791839,HILLESLEY - HILLESLEY,2023-04-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
791839,HILLESLEY - HILLESLEY,2023-04-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
791839,HILLESLEY - HILLESLEY,2023-04-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.69
791839,HILLESLEY - HILLESLEY,2023-04-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-04-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-04-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-04-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-04-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-04-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-04-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-04-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
791839,HILLESLEY - HILLESLEY,2023-04-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
791839,HILLESLEY - HILLESLEY,2023-04-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.49
791839,HILLESLEY - HILLESLEY,2023-04-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-04-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-04-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-04-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-04-05T07:40:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-04-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-04-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
791839,HILLESLEY - HILLESLEY,2023-04-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
791839,HILLESLEY - HILLESLEY,2023-04-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
791839,HILLESLEY - HILLESLEY,2023-04-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
791839,HILLESLEY - HILLESLEY,2023-04-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-04-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.39
791839,HILLESLEY - HILLESLEY,2023-04-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
791839,HILLESLEY - HILLESLEY,2023-04-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.17
791839,HILLESLEY - HILLESLEY,2023-04-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
791839,HILLESLEY - HILLESLEY,2023-04-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-04-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-04-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-04-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-04-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
791839,HILLESLEY - HILLESLEY,2023-04-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
791839,HILLESLEY - HILLESLEY,2023-04-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
791839,HILLESLEY - HILLESLEY,2023-04-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.63
791839,HILLESLEY - HILLESLEY,2023-04-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-04-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-04-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-04-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-04-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-04-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-04-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-04-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
791839,HILLESLEY - HILLESLEY,2023-04-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
791839,HILLESLEY - HILLESLEY,2023-04-05T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.53
791839,HILLESLEY - HILLESLEY,2023-04-05T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-04-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-04-05T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-04-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-04-05T07:30:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-04-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-04-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
791839,HILLESLEY - HILLESLEY,2023-04-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
791839,HILLESLEY - HILLESLEY,2023-04-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
791839,HILLESLEY - HILLESLEY,2023-04-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
791839,HILLESLEY - HILLESLEY,2023-04-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-04-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.04
791839,HILLESLEY - HILLESLEY,2023-04-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
791839,HILLESLEY - HILLESLEY,2023-04-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.16
791839,HILLESLEY - HILLESLEY,2023-04-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
791839,HILLESLEY - HILLESLEY,2023-04-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
791839,HILLESLEY - HILLESLEY,2023-04-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-04-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-04-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
791839,HILLESLEY - HILLESLEY,2023-04-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
791839,HILLESLEY - HILLESLEY,2023-04-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
791839,HILLESLEY - HILLESLEY,2023-04-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.47
791839,HILLESLEY - HILLESLEY,2023-04-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-04-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-04-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-04-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-04-05T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-04-05T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-04-05T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-04-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
791839,HILLESLEY - HILLESLEY,2023-04-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
791839,HILLESLEY - HILLESLEY,2023-04-05T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.98
791839,HILLESLEY - HILLESLEY,2023-04-05T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-04-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-04-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-04-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-04-05T07:20:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-04-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-04-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
791839,HILLESLEY - HILLESLEY,2023-04-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
791839,HILLESLEY - HILLESLEY,2023-04-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
791839,HILLESLEY - HILLESLEY,2023-04-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-04-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
791839,HILLESLEY - HILLESLEY,2023-04-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-04-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
791839,HILLESLEY - HILLESLEY,2023-04-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.59
791839,HILLESLEY - HILLESLEY,2023-04-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.46
791839,HILLESLEY - HILLESLEY,2023-04-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
791839,HILLESLEY - HILLESLEY,2023-04-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-04-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
791839,HILLESLEY - HILLESLEY,2023-04-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
791839,HILLESLEY - HILLESLEY,2023-04-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
791839,HILLESLEY - HILLESLEY,2023-04-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
791839,HILLESLEY - HILLESLEY,2023-04-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
791839,HILLESLEY - HILLESLEY,2023-04-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.5
791839,HILLESLEY - HILLESLEY,2023-04-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-04-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-04-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-04-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-04-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-04-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-04-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
791839,HILLESLEY - HILLESLEY,2023-04-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
791839,HILLESLEY - HILLESLEY,2023-04-05T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.02
791839,HILLESLEY - HILLESLEY,2023-04-05T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-04-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-04-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-04-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-04-05T07:10:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-04-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-04-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
791839,HILLESLEY - HILLESLEY,2023-04-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
791839,HILLESLEY - HILLESLEY,2023-04-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
791839,HILLESLEY - HILLESLEY,2023-04-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-04-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
791839,HILLESLEY - HILLESLEY,2023-04-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-04-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.01
791839,HILLESLEY - HILLESLEY,2023-04-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.18
791839,HILLESLEY - HILLESLEY,2023-04-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.53
791839,HILLESLEY - HILLESLEY,2023-04-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
791839,HILLESLEY - HILLESLEY,2023-04-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-04-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
791839,HILLESLEY - HILLESLEY,2023-04-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-04-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-04-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-04-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
791839,HILLESLEY - HILLESLEY,2023-04-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
791839,HILLESLEY - HILLESLEY,2023-04-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
791839,HILLESLEY - HILLESLEY,2023-04-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.43
791839,HILLESLEY - HILLESLEY,2023-04-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-04-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-04-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-04-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-04-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-04-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
791839,HILLESLEY - HILLESLEY,2023-04-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
791839,HILLESLEY - HILLESLEY,2023-04-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.97
791839,HILLESLEY - HILLESLEY,2023-04-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-04-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-04-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-04-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-04-05T07:00:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-04-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-04-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
791839,HILLESLEY - HILLESLEY,2023-04-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-04-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
791839,HILLESLEY - HILLESLEY,2023-04-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-04-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
791839,HILLESLEY - HILLESLEY,2023-04-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
791839,HILLESLEY - HILLESLEY,2023-04-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-04-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
791839,HILLESLEY - HILLESLEY,2023-04-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.09
791839,HILLESLEY - HILLESLEY,2023-04-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.4
791839,HILLESLEY - HILLESLEY,2023-04-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
791839,HILLESLEY - HILLESLEY,2023-04-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-04-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
791839,HILLESLEY - HILLESLEY,2023-04-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-04-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-04-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-04-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
791839,HILLESLEY - HILLESLEY,2023-04-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
791839,HILLESLEY - HILLESLEY,2023-04-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
791839,HILLESLEY - HILLESLEY,2023-04-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.53
791839,HILLESLEY - HILLESLEY,2023-04-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-04-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-04-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-04-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-04-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
791839,HILLESLEY - HILLESLEY,2023-04-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
791839,HILLESLEY - HILLESLEY,2023-04-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.16
791839,HILLESLEY - HILLESLEY,2023-04-05T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-04-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-04-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-04-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-04-05T06:50:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-04-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
791839,HILLESLEY - HILLESLEY,2023-04-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
791839,HILLESLEY - HILLESLEY,2023-04-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
791839,HILLESLEY - HILLESLEY,2023-04-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
791839,HILLESLEY - HILLESLEY,2023-04-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-04-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.33
791839,HILLESLEY - HILLESLEY,2023-04-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.32
791839,HILLESLEY - HILLESLEY,2023-04-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.69
791839,HILLESLEY - HILLESLEY,2023-04-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,121.9
791839,HILLESLEY - HILLESLEY,2023-04-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-04-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
791839,HILLESLEY - HILLESLEY,2023-04-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-05T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-04-05T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-05T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-04-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
791839,HILLESLEY - HILLESLEY,2023-04-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
791839,HILLESLEY - HILLESLEY,2023-04-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.04
791839,HILLESLEY - HILLESLEY,2023-04-05T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
791839,HILLESLEY - HILLESLEY,2023-04-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-04-05T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-04-05T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-05T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-04-05T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-05T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-04-05T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
791839,HILLESLEY - HILLESLEY,2023-04-05T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.2
791839,HILLESLEY - HILLESLEY,2023-04-05T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.91
791839,HILLESLEY - HILLESLEY,2023-04-05T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
791839,HILLESLEY - HILLESLEY,2023-04-05T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-04-05T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
791839,HILLESLEY - HILLESLEY,2023-04-05T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-04-05T06:40:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-04-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
791839,HILLESLEY - HILLESLEY,2023-04-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
791839,HILLESLEY - HILLESLEY,2023-04-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
791839,HILLESLEY - HILLESLEY,2023-04-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
791839,HILLESLEY - HILLESLEY,2023-04-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-04-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.44
791839,HILLESLEY - HILLESLEY,2023-04-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.58
791839,HILLESLEY - HILLESLEY,2023-04-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.95
791839,HILLESLEY - HILLESLEY,2023-04-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,145.5
791839,HILLESLEY - HILLESLEY,2023-04-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-04-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
791839,HILLESLEY - HILLESLEY,2023-04-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-04-05T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-04-05T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-04-05T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-04-05T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
791839,HILLESLEY - HILLESLEY,2023-04-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
791839,HILLESLEY - HILLESLEY,2023-04-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.58
791839,HILLESLEY - HILLESLEY,2023-04-05T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-04-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-04-05T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-04-05T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-04-05T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-04-05T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-04-05T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-04-05T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
791839,HILLESLEY - HILLESLEY,2023-04-05T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
791839,HILLESLEY - HILLESLEY,2023-04-05T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.32
791839,HILLESLEY - HILLESLEY,2023-04-05T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-04-05T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-04-05T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-04-05T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
