Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
791839,HILLESLEY - HILLESLEY,2023-04-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
791839,HILLESLEY - HILLESLEY,2023-04-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-04-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
791839,HILLESLEY - HILLESLEY,2023-04-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-04-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-04-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-04-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.19
791839,HILLESLEY - HILLESLEY,2023-04-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
791839,HILLESLEY - HILLESLEY,2023-04-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.59
791839,HILLESLEY - HILLESLEY,2023-04-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
791839,HILLESLEY - HILLESLEY,2023-04-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-04-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-04-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-04-05T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-05T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-05T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
791839,HILLESLEY - HILLESLEY,2023-04-05T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
791839,HILLESLEY - HILLESLEY,2023-04-05T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
791839,HILLESLEY - HILLESLEY,2023-04-05T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.81
791839,HILLESLEY - HILLESLEY,2023-04-05T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-04-05T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-04-05T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-04-05T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-05T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-04-05T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-05T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-04-05T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
791839,HILLESLEY - HILLESLEY,2023-04-05T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
791839,HILLESLEY - HILLESLEY,2023-04-05T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-05T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-04-05T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-04-05T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-04-05T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-04-05T03:50:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-04-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
791839,HILLESLEY - HILLESLEY,2023-04-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
791839,HILLESLEY - HILLESLEY,2023-04-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
791839,HILLESLEY - HILLESLEY,2023-04-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-04-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-04-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-04-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.13
791839,HILLESLEY - HILLESLEY,2023-04-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
791839,HILLESLEY - HILLESLEY,2023-04-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.65
791839,HILLESLEY - HILLESLEY,2023-04-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
791839,HILLESLEY - HILLESLEY,2023-04-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-04-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-04-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-04-05T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-05T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-05T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-04-05T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
791839,HILLESLEY - HILLESLEY,2023-04-05T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
791839,HILLESLEY - HILLESLEY,2023-04-05T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.36
791839,HILLESLEY - HILLESLEY,2023-04-05T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-04-05T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-04-05T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-04-05T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-04-05T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-04-05T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-05T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-04-05T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
791839,HILLESLEY - HILLESLEY,2023-04-05T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
791839,HILLESLEY - HILLESLEY,2023-04-05T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-05T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-04-05T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-04-05T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-04-05T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-04-05T03:40:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-04-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
791839,HILLESLEY - HILLESLEY,2023-04-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
791839,HILLESLEY - HILLESLEY,2023-04-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-04-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
791839,HILLESLEY - HILLESLEY,2023-04-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-04-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-04-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
791839,HILLESLEY - HILLESLEY,2023-04-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.54
791839,HILLESLEY - HILLESLEY,2023-04-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
791839,HILLESLEY - HILLESLEY,2023-04-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.41
791839,HILLESLEY - HILLESLEY,2023-04-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
791839,HILLESLEY - HILLESLEY,2023-04-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-04-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-04-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-04-05T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-05T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-04-05T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-04-05T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
791839,HILLESLEY - HILLESLEY,2023-04-05T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
791839,HILLESLEY - HILLESLEY,2023-04-05T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.69
791839,HILLESLEY - HILLESLEY,2023-04-05T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-05T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-04-05T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-04-05T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-04-05T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-04-05T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-05T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-04-05T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
791839,HILLESLEY - HILLESLEY,2023-04-05T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
791839,HILLESLEY - HILLESLEY,2023-04-05T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-05T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-05T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-04-05T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-04-05T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-04-05T03:30:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-04-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-04-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
791839,HILLESLEY - HILLESLEY,2023-04-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-04-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-04-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
791839,HILLESLEY - HILLESLEY,2023-04-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-04-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
791839,HILLESLEY - HILLESLEY,2023-04-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
791839,HILLESLEY - HILLESLEY,2023-04-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.29
791839,HILLESLEY - HILLESLEY,2023-04-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
791839,HILLESLEY - HILLESLEY,2023-04-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.76
791839,HILLESLEY - HILLESLEY,2023-04-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-04-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-04-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-04-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-04-05T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-05T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-05T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-04-05T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
791839,HILLESLEY - HILLESLEY,2023-04-05T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
791839,HILLESLEY - HILLESLEY,2023-04-05T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.51
791839,HILLESLEY - HILLESLEY,2023-04-05T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-04-05T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-04-05T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-04-05T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-04-05T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-04-05T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-05T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-04-05T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
791839,HILLESLEY - HILLESLEY,2023-04-05T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
791839,HILLESLEY - HILLESLEY,2023-04-05T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-05T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-05T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-04-05T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-04-05T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-04-05T03:20:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-04-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-04-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
791839,HILLESLEY - HILLESLEY,2023-04-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
791839,HILLESLEY - HILLESLEY,2023-04-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-04-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
791839,HILLESLEY - HILLESLEY,2023-04-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-04-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-04-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
791839,HILLESLEY - HILLESLEY,2023-04-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.41
791839,HILLESLEY - HILLESLEY,2023-04-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
791839,HILLESLEY - HILLESLEY,2023-04-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.42
791839,HILLESLEY - HILLESLEY,2023-04-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-04-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-04-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-04-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-04-05T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-04-05T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-05T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-04-05T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
791839,HILLESLEY - HILLESLEY,2023-04-05T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
791839,HILLESLEY - HILLESLEY,2023-04-05T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.58
791839,HILLESLEY - HILLESLEY,2023-04-05T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-04-05T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-04-05T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-04-05T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-04-05T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-04-05T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-04-05T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-04-05T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
791839,HILLESLEY - HILLESLEY,2023-04-05T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
791839,HILLESLEY - HILLESLEY,2023-04-05T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-05T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-04-05T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-04-05T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-04-05T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-04-05T03:10:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-04-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-04-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
791839,HILLESLEY - HILLESLEY,2023-04-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
791839,HILLESLEY - HILLESLEY,2023-04-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-04-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
791839,HILLESLEY - HILLESLEY,2023-04-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-04-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
791839,HILLESLEY - HILLESLEY,2023-04-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.98
791839,HILLESLEY - HILLESLEY,2023-04-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.1
791839,HILLESLEY - HILLESLEY,2023-04-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.66
791839,HILLESLEY - HILLESLEY,2023-04-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-04-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-04-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-04-05T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-04-05T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-04-05T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
791839,HILLESLEY - HILLESLEY,2023-04-05T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
791839,HILLESLEY - HILLESLEY,2023-04-05T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
791839,HILLESLEY - HILLESLEY,2023-04-05T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.14
791839,HILLESLEY - HILLESLEY,2023-04-05T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-05T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-04-05T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-04-05T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-04-05T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-04-05T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-04-05T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-04-05T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
791839,HILLESLEY - HILLESLEY,2023-04-05T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
791839,HILLESLEY - HILLESLEY,2023-04-05T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.18
791839,HILLESLEY - HILLESLEY,2023-04-05T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-04-05T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-04-05T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-05T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-04-05T03:00:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-04-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
791839,HILLESLEY - HILLESLEY,2023-04-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
791839,HILLESLEY - HILLESLEY,2023-04-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-04-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
791839,HILLESLEY - HILLESLEY,2023-04-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
791839,HILLESLEY - HILLESLEY,2023-04-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-04-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
791839,HILLESLEY - HILLESLEY,2023-04-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
791839,HILLESLEY - HILLESLEY,2023-04-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.32
791839,HILLESLEY - HILLESLEY,2023-04-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-04-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-04-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-04-05T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
791839,HILLESLEY - HILLESLEY,2023-04-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
791839,HILLESLEY - HILLESLEY,2023-04-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
791839,HILLESLEY - HILLESLEY,2023-04-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.09
791839,HILLESLEY - HILLESLEY,2023-04-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-04-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-04-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-04-05T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-04-05T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-05T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-04-05T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
791839,HILLESLEY - HILLESLEY,2023-04-05T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
791839,HILLESLEY - HILLESLEY,2023-04-05T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.28
791839,HILLESLEY - HILLESLEY,2023-04-05T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-04-05T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-04-05T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-04-05T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-04-05T02:40:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-04-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-04-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
791839,HILLESLEY - HILLESLEY,2023-04-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
791839,HILLESLEY - HILLESLEY,2023-04-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-04-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
791839,HILLESLEY - HILLESLEY,2023-04-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-04-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-04-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-04-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.23
791839,HILLESLEY - HILLESLEY,2023-04-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.51
791839,HILLESLEY - HILLESLEY,2023-04-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.37
791839,HILLESLEY - HILLESLEY,2023-04-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-04-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-04-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-04-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-04-05T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-04-05T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-05T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
791839,HILLESLEY - HILLESLEY,2023-04-05T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
791839,HILLESLEY - HILLESLEY,2023-04-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
791839,HILLESLEY - HILLESLEY,2023-04-05T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.78
791839,HILLESLEY - HILLESLEY,2023-04-05T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-04-05T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-04-05T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-04-05T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-04-05T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-04-05T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-05T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
791839,HILLESLEY - HILLESLEY,2023-04-05T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
791839,HILLESLEY - HILLESLEY,2023-04-05T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
791839,HILLESLEY - HILLESLEY,2023-04-05T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.65
791839,HILLESLEY - HILLESLEY,2023-04-05T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-04-05T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-04-05T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-04-05T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-04-05T02:30:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-04-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-04-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
791839,HILLESLEY - HILLESLEY,2023-04-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
791839,HILLESLEY - HILLESLEY,2023-04-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-04-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
791839,HILLESLEY - HILLESLEY,2023-04-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-04-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
791839,HILLESLEY - HILLESLEY,2023-04-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-04-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.62
791839,HILLESLEY - HILLESLEY,2023-04-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
791839,HILLESLEY - HILLESLEY,2023-04-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.43
791839,HILLESLEY - HILLESLEY,2023-04-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-04-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-04-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-04-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-04-05T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-04-05T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-05T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-04-05T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
791839,HILLESLEY - HILLESLEY,2023-04-05T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
791839,HILLESLEY - HILLESLEY,2023-04-05T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.48
791839,HILLESLEY - HILLESLEY,2023-04-05T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-04-05T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-04-05T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-05T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-04-05T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-04-05T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-05T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-04-05T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
791839,HILLESLEY - HILLESLEY,2023-04-05T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
791839,HILLESLEY - HILLESLEY,2023-04-05T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.19
791839,HILLESLEY - HILLESLEY,2023-04-05T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-04-05T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-04-05T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-04-05T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-05T02:20:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-04-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-04-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
791839,HILLESLEY - HILLESLEY,2023-04-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
791839,HILLESLEY - HILLESLEY,2023-04-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-04-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
791839,HILLESLEY - HILLESLEY,2023-04-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-04-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-04-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.96
791839,HILLESLEY - HILLESLEY,2023-04-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
791839,HILLESLEY - HILLESLEY,2023-04-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.67
791839,HILLESLEY - HILLESLEY,2023-04-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-04-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-04-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-04-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-04-05T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-04-05T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-04-05T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
791839,HILLESLEY - HILLESLEY,2023-04-05T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
791839,HILLESLEY - HILLESLEY,2023-04-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
791839,HILLESLEY - HILLESLEY,2023-04-05T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.32
791839,HILLESLEY - HILLESLEY,2023-04-05T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-04-05T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-05T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-05T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-04-05T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-04-05T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-05T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-04-05T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
791839,HILLESLEY - HILLESLEY,2023-04-05T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
791839,HILLESLEY - HILLESLEY,2023-04-05T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.54
791839,HILLESLEY - HILLESLEY,2023-04-05T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-04-05T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-04-05T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-04-05T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-04-05T02:10:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-04-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-04-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
791839,HILLESLEY - HILLESLEY,2023-04-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
791839,HILLESLEY - HILLESLEY,2023-04-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-04-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
791839,HILLESLEY - HILLESLEY,2023-04-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-04-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-04-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.98
791839,HILLESLEY - HILLESLEY,2023-04-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
791839,HILLESLEY - HILLESLEY,2023-04-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.86
791839,HILLESLEY - HILLESLEY,2023-04-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-04-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-04-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-04-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-04-05T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-05T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-05T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
791839,HILLESLEY - HILLESLEY,2023-04-05T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
791839,HILLESLEY - HILLESLEY,2023-04-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
791839,HILLESLEY - HILLESLEY,2023-04-05T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.42
791839,HILLESLEY - HILLESLEY,2023-04-05T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-04-05T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-04-05T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-04-05T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-04-05T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-04-05T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-05T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
791839,HILLESLEY - HILLESLEY,2023-04-05T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
791839,HILLESLEY - HILLESLEY,2023-04-05T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
791839,HILLESLEY - HILLESLEY,2023-04-05T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.7
791839,HILLESLEY - HILLESLEY,2023-04-05T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-05T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-04-05T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-05T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-04-05T02:00:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-04-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-04-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
791839,HILLESLEY - HILLESLEY,2023-04-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
791839,HILLESLEY - HILLESLEY,2023-04-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-04-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
791839,HILLESLEY - HILLESLEY,2023-04-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
791839,HILLESLEY - HILLESLEY,2023-04-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-04-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
791839,HILLESLEY - HILLESLEY,2023-04-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
791839,HILLESLEY - HILLESLEY,2023-04-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.12
791839,HILLESLEY - HILLESLEY,2023-04-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-04-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-04-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-04-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-04-05T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-05T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-04-05T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-04-05T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
791839,HILLESLEY - HILLESLEY,2023-04-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
791839,HILLESLEY - HILLESLEY,2023-04-05T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.79
791839,HILLESLEY - HILLESLEY,2023-04-05T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-04-05T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-04-05T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-04-05T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-04-05T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-04-05T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-05T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
791839,HILLESLEY - HILLESLEY,2023-04-05T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
791839,HILLESLEY - HILLESLEY,2023-04-05T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
791839,HILLESLEY - HILLESLEY,2023-04-05T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.93
791839,HILLESLEY - HILLESLEY,2023-04-05T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-04-05T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-04-05T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-04-05T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-04-05T01:50:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-04-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
791839,HILLESLEY - HILLESLEY,2023-04-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
791839,HILLESLEY - HILLESLEY,2023-04-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-04-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-04-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-04-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-04-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
791839,HILLESLEY - HILLESLEY,2023-04-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
791839,HILLESLEY - HILLESLEY,2023-04-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.72
791839,HILLESLEY - HILLESLEY,2023-04-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
791839,HILLESLEY - HILLESLEY,2023-04-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-04-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-04-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-04-05T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-05T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-05T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-04-05T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
791839,HILLESLEY - HILLESLEY,2023-04-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
791839,HILLESLEY - HILLESLEY,2023-04-05T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.84
791839,HILLESLEY - HILLESLEY,2023-04-05T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-04-05T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-04-05T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-04-05T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-04-05T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-04-05T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-05T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
791839,HILLESLEY - HILLESLEY,2023-04-05T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
791839,HILLESLEY - HILLESLEY,2023-04-05T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
791839,HILLESLEY - HILLESLEY,2023-04-05T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.0
791839,HILLESLEY - HILLESLEY,2023-04-05T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-04-05T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-04-05T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-05T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-04-05T01:40:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-04-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-04-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
791839,HILLESLEY - HILLESLEY,2023-04-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
791839,HILLESLEY - HILLESLEY,2023-04-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-04-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
791839,HILLESLEY - HILLESLEY,2023-04-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-04-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
791839,HILLESLEY - HILLESLEY,2023-04-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-04-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.54
791839,HILLESLEY - HILLESLEY,2023-04-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
791839,HILLESLEY - HILLESLEY,2023-04-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.84
791839,HILLESLEY - HILLESLEY,2023-04-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
791839,HILLESLEY - HILLESLEY,2023-04-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-04-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-04-05T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-04-05T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-05T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-04-05T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
791839,HILLESLEY - HILLESLEY,2023-04-05T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
791839,HILLESLEY - HILLESLEY,2023-04-05T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.57
791839,HILLESLEY - HILLESLEY,2023-04-05T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-04-05T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-05T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-04-05T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
