Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
791839,HILLESLEY - HILLESLEY,2023-04-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
791839,HILLESLEY - HILLESLEY,2023-04-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
791839,HILLESLEY - HILLESLEY,2023-04-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-04-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-04-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
791839,HILLESLEY - HILLESLEY,2023-04-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
791839,HILLESLEY - HILLESLEY,2023-04-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.5
791839,HILLESLEY - HILLESLEY,2023-04-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,130.3
791839,HILLESLEY - HILLESLEY,2023-04-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-04-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
791839,HILLESLEY - HILLESLEY,2023-04-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-04-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-04-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-04-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-04-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-04-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-04-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-04-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-04-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-04-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-04-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-04-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-04-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-04-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-04-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-04-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-04-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-04-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
791839,HILLESLEY - HILLESLEY,2023-04-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-04-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
791839,HILLESLEY - HILLESLEY,2023-04-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-04-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
791839,HILLESLEY - HILLESLEY,2023-04-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
791839,HILLESLEY - HILLESLEY,2023-04-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
791839,HILLESLEY - HILLESLEY,2023-04-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
791839,HILLESLEY - HILLESLEY,2023-04-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-04-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-04-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.58
791839,HILLESLEY - HILLESLEY,2023-04-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-04-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-04-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,134.6
791839,HILLESLEY - HILLESLEY,2023-04-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-04-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
791839,HILLESLEY - HILLESLEY,2023-04-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-04-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-04-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
791839,HILLESLEY - HILLESLEY,2023-04-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
791839,HILLESLEY - HILLESLEY,2023-04-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.18
791839,HILLESLEY - HILLESLEY,2023-04-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-04-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-04-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-04-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-04-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-04-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-04-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-04-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
791839,HILLESLEY - HILLESLEY,2023-04-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
791839,HILLESLEY - HILLESLEY,2023-04-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.93
791839,HILLESLEY - HILLESLEY,2023-04-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-04-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-04-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-04-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-04-06T20:20:00.000+00:00,transformer,,Temperature,C,17.4
791839,HILLESLEY - HILLESLEY,2023-04-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
791839,HILLESLEY - HILLESLEY,2023-04-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
791839,HILLESLEY - HILLESLEY,2023-04-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
791839,HILLESLEY - HILLESLEY,2023-04-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
791839,HILLESLEY - HILLESLEY,2023-04-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
791839,HILLESLEY - HILLESLEY,2023-04-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
791839,HILLESLEY - HILLESLEY,2023-04-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
791839,HILLESLEY - HILLESLEY,2023-04-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.35
791839,HILLESLEY - HILLESLEY,2023-04-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.12
791839,HILLESLEY - HILLESLEY,2023-04-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
791839,HILLESLEY - HILLESLEY,2023-04-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-04-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
791839,HILLESLEY - HILLESLEY,2023-04-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
791839,HILLESLEY - HILLESLEY,2023-04-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-04-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-04-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
791839,HILLESLEY - HILLESLEY,2023-04-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
791839,HILLESLEY - HILLESLEY,2023-04-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.0
791839,HILLESLEY - HILLESLEY,2023-04-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-04-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-04-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-04-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-04-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-04-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-04-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
791839,HILLESLEY - HILLESLEY,2023-04-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
791839,HILLESLEY - HILLESLEY,2023-04-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.37
791839,HILLESLEY - HILLESLEY,2023-04-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-04-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-04-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-04-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-04-06T20:10:00.000+00:00,transformer,,Temperature,C,17.5
791839,HILLESLEY - HILLESLEY,2023-04-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
791839,HILLESLEY - HILLESLEY,2023-04-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
791839,HILLESLEY - HILLESLEY,2023-04-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
791839,HILLESLEY - HILLESLEY,2023-04-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-04-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-04-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-04-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
791839,HILLESLEY - HILLESLEY,2023-04-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.98
791839,HILLESLEY - HILLESLEY,2023-04-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.37
791839,HILLESLEY - HILLESLEY,2023-04-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
791839,HILLESLEY - HILLESLEY,2023-04-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-04-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
791839,HILLESLEY - HILLESLEY,2023-04-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
791839,HILLESLEY - HILLESLEY,2023-04-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-04-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
791839,HILLESLEY - HILLESLEY,2023-04-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
791839,HILLESLEY - HILLESLEY,2023-04-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.03
791839,HILLESLEY - HILLESLEY,2023-04-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-04-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-04-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-04-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-04-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-04-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-04-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
791839,HILLESLEY - HILLESLEY,2023-04-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
791839,HILLESLEY - HILLESLEY,2023-04-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.18
791839,HILLESLEY - HILLESLEY,2023-04-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-04-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-04-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-04-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-04-06T20:00:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-04-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
791839,HILLESLEY - HILLESLEY,2023-04-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
791839,HILLESLEY - HILLESLEY,2023-04-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
791839,HILLESLEY - HILLESLEY,2023-04-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
791839,HILLESLEY - HILLESLEY,2023-04-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
791839,HILLESLEY - HILLESLEY,2023-04-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-04-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
791839,HILLESLEY - HILLESLEY,2023-04-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.16
791839,HILLESLEY - HILLESLEY,2023-04-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.22
791839,HILLESLEY - HILLESLEY,2023-04-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
791839,HILLESLEY - HILLESLEY,2023-04-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-04-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
791839,HILLESLEY - HILLESLEY,2023-04-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
791839,HILLESLEY - HILLESLEY,2023-04-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-04-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-04-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-04-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
791839,HILLESLEY - HILLESLEY,2023-04-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
791839,HILLESLEY - HILLESLEY,2023-04-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.8
791839,HILLESLEY - HILLESLEY,2023-04-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-04-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-04-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-04-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-04-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-04-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-04-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
791839,HILLESLEY - HILLESLEY,2023-04-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
791839,HILLESLEY - HILLESLEY,2023-04-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.29
791839,HILLESLEY - HILLESLEY,2023-04-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-04-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
791839,HILLESLEY - HILLESLEY,2023-04-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-04-06T19:50:00.000+00:00,transformer,,Temperature,C,17.7
791839,HILLESLEY - HILLESLEY,2023-04-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
791839,HILLESLEY - HILLESLEY,2023-04-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
791839,HILLESLEY - HILLESLEY,2023-04-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
791839,HILLESLEY - HILLESLEY,2023-04-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
791839,HILLESLEY - HILLESLEY,2023-04-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
791839,HILLESLEY - HILLESLEY,2023-04-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
791839,HILLESLEY - HILLESLEY,2023-04-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
791839,HILLESLEY - HILLESLEY,2023-04-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
791839,HILLESLEY - HILLESLEY,2023-04-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.09
791839,HILLESLEY - HILLESLEY,2023-04-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,127.9
791839,HILLESLEY - HILLESLEY,2023-04-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-04-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
791839,HILLESLEY - HILLESLEY,2023-04-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-04-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-04-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
791839,HILLESLEY - HILLESLEY,2023-04-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
791839,HILLESLEY - HILLESLEY,2023-04-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.88
791839,HILLESLEY - HILLESLEY,2023-04-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-04-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-04-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-04-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-04-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-04-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
791839,HILLESLEY - HILLESLEY,2023-04-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
791839,HILLESLEY - HILLESLEY,2023-04-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.56
791839,HILLESLEY - HILLESLEY,2023-04-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-04-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-04-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-04-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-04-06T19:40:00.000+00:00,transformer,,Temperature,C,17.8
791839,HILLESLEY - HILLESLEY,2023-04-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
791839,HILLESLEY - HILLESLEY,2023-04-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
791839,HILLESLEY - HILLESLEY,2023-04-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
791839,HILLESLEY - HILLESLEY,2023-04-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
791839,HILLESLEY - HILLESLEY,2023-04-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
791839,HILLESLEY - HILLESLEY,2023-04-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
791839,HILLESLEY - HILLESLEY,2023-04-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.13
791839,HILLESLEY - HILLESLEY,2023-04-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
791839,HILLESLEY - HILLESLEY,2023-04-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.44
791839,HILLESLEY - HILLESLEY,2023-04-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
791839,HILLESLEY - HILLESLEY,2023-04-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-04-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
791839,HILLESLEY - HILLESLEY,2023-04-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-04-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-04-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
791839,HILLESLEY - HILLESLEY,2023-04-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
791839,HILLESLEY - HILLESLEY,2023-04-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
791839,HILLESLEY - HILLESLEY,2023-04-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.25
791839,HILLESLEY - HILLESLEY,2023-04-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-04-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-04-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-04-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-04-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-04-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
791839,HILLESLEY - HILLESLEY,2023-04-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
791839,HILLESLEY - HILLESLEY,2023-04-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.55
791839,HILLESLEY - HILLESLEY,2023-04-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-04-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-04-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-04-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-04-06T19:30:00.000+00:00,transformer,,Temperature,C,17.8
791839,HILLESLEY - HILLESLEY,2023-04-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
791839,HILLESLEY - HILLESLEY,2023-04-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
791839,HILLESLEY - HILLESLEY,2023-04-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
791839,HILLESLEY - HILLESLEY,2023-04-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-04-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
791839,HILLESLEY - HILLESLEY,2023-04-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-04-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.98
791839,HILLESLEY - HILLESLEY,2023-04-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
791839,HILLESLEY - HILLESLEY,2023-04-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.8
791839,HILLESLEY - HILLESLEY,2023-04-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
791839,HILLESLEY - HILLESLEY,2023-04-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-04-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
791839,HILLESLEY - HILLESLEY,2023-04-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-04-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-04-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-04-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
791839,HILLESLEY - HILLESLEY,2023-04-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
791839,HILLESLEY - HILLESLEY,2023-04-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.5
791839,HILLESLEY - HILLESLEY,2023-04-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-04-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-04-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-04-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-04-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-04-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-04-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
791839,HILLESLEY - HILLESLEY,2023-04-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
791839,HILLESLEY - HILLESLEY,2023-04-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.5
791839,HILLESLEY - HILLESLEY,2023-04-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-04-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-04-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-04-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-04-06T19:20:00.000+00:00,transformer,,Temperature,C,18.0
791839,HILLESLEY - HILLESLEY,2023-04-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
791839,HILLESLEY - HILLESLEY,2023-04-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
791839,HILLESLEY - HILLESLEY,2023-04-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
791839,HILLESLEY - HILLESLEY,2023-04-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
791839,HILLESLEY - HILLESLEY,2023-04-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-04-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
791839,HILLESLEY - HILLESLEY,2023-04-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
791839,HILLESLEY - HILLESLEY,2023-04-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
791839,HILLESLEY - HILLESLEY,2023-04-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
791839,HILLESLEY - HILLESLEY,2023-04-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-04-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-04-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
791839,HILLESLEY - HILLESLEY,2023-04-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-04-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
791839,HILLESLEY - HILLESLEY,2023-04-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
791839,HILLESLEY - HILLESLEY,2023-04-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.67
791839,HILLESLEY - HILLESLEY,2023-04-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-04-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-04-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-04-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
791839,HILLESLEY - HILLESLEY,2023-04-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-04-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
791839,HILLESLEY - HILLESLEY,2023-04-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
791839,HILLESLEY - HILLESLEY,2023-04-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.81
791839,HILLESLEY - HILLESLEY,2023-04-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-04-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-04-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-04-06T19:10:00.000+00:00,transformer,,Temperature,C,18.0
791839,HILLESLEY - HILLESLEY,2023-04-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
791839,HILLESLEY - HILLESLEY,2023-04-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
791839,HILLESLEY - HILLESLEY,2023-04-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
791839,HILLESLEY - HILLESLEY,2023-04-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
791839,HILLESLEY - HILLESLEY,2023-04-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-04-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.31
791839,HILLESLEY - HILLESLEY,2023-04-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.08
791839,HILLESLEY - HILLESLEY,2023-04-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.48
791839,HILLESLEY - HILLESLEY,2023-04-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
791839,HILLESLEY - HILLESLEY,2023-04-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-04-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-04-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
791839,HILLESLEY - HILLESLEY,2023-04-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-04-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-04-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
791839,HILLESLEY - HILLESLEY,2023-04-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
791839,HILLESLEY - HILLESLEY,2023-04-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.13
791839,HILLESLEY - HILLESLEY,2023-04-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-04-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-04-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-04-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-04-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-04-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-04-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
791839,HILLESLEY - HILLESLEY,2023-04-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
791839,HILLESLEY - HILLESLEY,2023-04-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.33
791839,HILLESLEY - HILLESLEY,2023-04-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-04-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-04-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-04-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-06T19:00:00.000+00:00,transformer,,Temperature,C,18.1
791839,HILLESLEY - HILLESLEY,2023-04-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
791839,HILLESLEY - HILLESLEY,2023-04-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
791839,HILLESLEY - HILLESLEY,2023-04-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
791839,HILLESLEY - HILLESLEY,2023-04-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
791839,HILLESLEY - HILLESLEY,2023-04-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
791839,HILLESLEY - HILLESLEY,2023-04-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-04-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
791839,HILLESLEY - HILLESLEY,2023-04-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.43
791839,HILLESLEY - HILLESLEY,2023-04-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.46
791839,HILLESLEY - HILLESLEY,2023-04-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
791839,HILLESLEY - HILLESLEY,2023-04-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-04-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
791839,HILLESLEY - HILLESLEY,2023-04-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-04-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-04-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-04-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
791839,HILLESLEY - HILLESLEY,2023-04-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
791839,HILLESLEY - HILLESLEY,2023-04-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.4
791839,HILLESLEY - HILLESLEY,2023-04-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-04-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-04-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-04-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-04-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-04-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-04-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-04-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
791839,HILLESLEY - HILLESLEY,2023-04-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
791839,HILLESLEY - HILLESLEY,2023-04-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.45
791839,HILLESLEY - HILLESLEY,2023-04-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-04-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-04-06T18:50:00.000+00:00,transformer,,Temperature,C,18.1
791839,HILLESLEY - HILLESLEY,2023-04-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
791839,HILLESLEY - HILLESLEY,2023-04-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
791839,HILLESLEY - HILLESLEY,2023-04-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
791839,HILLESLEY - HILLESLEY,2023-04-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-04-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
791839,HILLESLEY - HILLESLEY,2023-04-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-04-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.81
791839,HILLESLEY - HILLESLEY,2023-04-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.7
791839,HILLESLEY - HILLESLEY,2023-04-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.85
791839,HILLESLEY - HILLESLEY,2023-04-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
791839,HILLESLEY - HILLESLEY,2023-04-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
791839,HILLESLEY - HILLESLEY,2023-04-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-04-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-04-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-04-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
791839,HILLESLEY - HILLESLEY,2023-04-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
791839,HILLESLEY - HILLESLEY,2023-04-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.12
791839,HILLESLEY - HILLESLEY,2023-04-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-04-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-04-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-04-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
791839,HILLESLEY - HILLESLEY,2023-04-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-04-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
791839,HILLESLEY - HILLESLEY,2023-04-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
791839,HILLESLEY - HILLESLEY,2023-04-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.08
791839,HILLESLEY - HILLESLEY,2023-04-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-04-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-04-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-04-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-04-06T18:40:00.000+00:00,transformer,,Temperature,C,18.1
791839,HILLESLEY - HILLESLEY,2023-04-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
791839,HILLESLEY - HILLESLEY,2023-04-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
791839,HILLESLEY - HILLESLEY,2023-04-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
791839,HILLESLEY - HILLESLEY,2023-04-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
791839,HILLESLEY - HILLESLEY,2023-04-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-04-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.05
791839,HILLESLEY - HILLESLEY,2023-04-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
791839,HILLESLEY - HILLESLEY,2023-04-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.19
791839,HILLESLEY - HILLESLEY,2023-04-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
791839,HILLESLEY - HILLESLEY,2023-04-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
791839,HILLESLEY - HILLESLEY,2023-04-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-04-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-04-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-04-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-04-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
791839,HILLESLEY - HILLESLEY,2023-04-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
791839,HILLESLEY - HILLESLEY,2023-04-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.91
791839,HILLESLEY - HILLESLEY,2023-04-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-04-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-04-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-04-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-04-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
791839,HILLESLEY - HILLESLEY,2023-04-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
791839,HILLESLEY - HILLESLEY,2023-04-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
791839,HILLESLEY - HILLESLEY,2023-04-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.68
791839,HILLESLEY - HILLESLEY,2023-04-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-04-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-04-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-04-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-04-06T18:30:00.000+00:00,transformer,,Temperature,C,18.1
791839,HILLESLEY - HILLESLEY,2023-04-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
791839,HILLESLEY - HILLESLEY,2023-04-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
791839,HILLESLEY - HILLESLEY,2023-04-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
791839,HILLESLEY - HILLESLEY,2023-04-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
791839,HILLESLEY - HILLESLEY,2023-04-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
791839,HILLESLEY - HILLESLEY,2023-04-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.21
791839,HILLESLEY - HILLESLEY,2023-04-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
791839,HILLESLEY - HILLESLEY,2023-04-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.59
791839,HILLESLEY - HILLESLEY,2023-04-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
791839,HILLESLEY - HILLESLEY,2023-04-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
791839,HILLESLEY - HILLESLEY,2023-04-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-04-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-04-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-04-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-04-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-04-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
791839,HILLESLEY - HILLESLEY,2023-04-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
791839,HILLESLEY - HILLESLEY,2023-04-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.53
791839,HILLESLEY - HILLESLEY,2023-04-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-04-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
791839,HILLESLEY - HILLESLEY,2023-04-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-04-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
791839,HILLESLEY - HILLESLEY,2023-04-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
