Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.39
791839,HILLESLEY - HILLESLEY,2023-04-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-04-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-04-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-04-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-04-06T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-04-06T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-04-06T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-04-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
791839,HILLESLEY - HILLESLEY,2023-04-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
791839,HILLESLEY - HILLESLEY,2023-04-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.16
791839,HILLESLEY - HILLESLEY,2023-04-06T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-04-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-04-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-04-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-04-06T13:30:00.000+00:00,transformer,,Temperature,C,16.9
791839,HILLESLEY - HILLESLEY,2023-04-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
791839,HILLESLEY - HILLESLEY,2023-04-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
791839,HILLESLEY - HILLESLEY,2023-04-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
791839,HILLESLEY - HILLESLEY,2023-04-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
791839,HILLESLEY - HILLESLEY,2023-04-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-04-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
791839,HILLESLEY - HILLESLEY,2023-04-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
791839,HILLESLEY - HILLESLEY,2023-04-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.55
791839,HILLESLEY - HILLESLEY,2023-04-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
791839,HILLESLEY - HILLESLEY,2023-04-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
791839,HILLESLEY - HILLESLEY,2023-04-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-04-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-04-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-04-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-04-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-04-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
791839,HILLESLEY - HILLESLEY,2023-04-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
791839,HILLESLEY - HILLESLEY,2023-04-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.7
791839,HILLESLEY - HILLESLEY,2023-04-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-04-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-04-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-04-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-04-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-04-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-04-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
791839,HILLESLEY - HILLESLEY,2023-04-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
791839,HILLESLEY - HILLESLEY,2023-04-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.0
791839,HILLESLEY - HILLESLEY,2023-04-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-04-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-04-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-04-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-04-06T13:20:00.000+00:00,transformer,,Temperature,C,16.8
791839,HILLESLEY - HILLESLEY,2023-04-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
791839,HILLESLEY - HILLESLEY,2023-04-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
791839,HILLESLEY - HILLESLEY,2023-04-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
791839,HILLESLEY - HILLESLEY,2023-04-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-04-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
791839,HILLESLEY - HILLESLEY,2023-04-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-04-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
791839,HILLESLEY - HILLESLEY,2023-04-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
791839,HILLESLEY - HILLESLEY,2023-04-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.7
791839,HILLESLEY - HILLESLEY,2023-04-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
791839,HILLESLEY - HILLESLEY,2023-04-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-04-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-04-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-04-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-04-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-04-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
791839,HILLESLEY - HILLESLEY,2023-04-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
791839,HILLESLEY - HILLESLEY,2023-04-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
791839,HILLESLEY - HILLESLEY,2023-04-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.19
791839,HILLESLEY - HILLESLEY,2023-04-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-04-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-04-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-04-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-04-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-04-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-04-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
791839,HILLESLEY - HILLESLEY,2023-04-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
791839,HILLESLEY - HILLESLEY,2023-04-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.25
791839,HILLESLEY - HILLESLEY,2023-04-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-04-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-04-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-04-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-04-06T13:10:00.000+00:00,transformer,,Temperature,C,16.6
791839,HILLESLEY - HILLESLEY,2023-04-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
791839,HILLESLEY - HILLESLEY,2023-04-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
791839,HILLESLEY - HILLESLEY,2023-04-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
791839,HILLESLEY - HILLESLEY,2023-04-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
791839,HILLESLEY - HILLESLEY,2023-04-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-04-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.28
791839,HILLESLEY - HILLESLEY,2023-04-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
791839,HILLESLEY - HILLESLEY,2023-04-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.44
791839,HILLESLEY - HILLESLEY,2023-04-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
791839,HILLESLEY - HILLESLEY,2023-04-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
791839,HILLESLEY - HILLESLEY,2023-04-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-04-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-04-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-04-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-04-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
791839,HILLESLEY - HILLESLEY,2023-04-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
791839,HILLESLEY - HILLESLEY,2023-04-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
791839,HILLESLEY - HILLESLEY,2023-04-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.53
791839,HILLESLEY - HILLESLEY,2023-04-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-04-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-04-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-04-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-04-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-04-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
791839,HILLESLEY - HILLESLEY,2023-04-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
791839,HILLESLEY - HILLESLEY,2023-04-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.77
791839,HILLESLEY - HILLESLEY,2023-04-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-04-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-04-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-04-06T13:00:00.000+00:00,transformer,,Temperature,C,16.4
791839,HILLESLEY - HILLESLEY,2023-04-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
791839,HILLESLEY - HILLESLEY,2023-04-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
791839,HILLESLEY - HILLESLEY,2023-04-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
791839,HILLESLEY - HILLESLEY,2023-04-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
791839,HILLESLEY - HILLESLEY,2023-04-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-04-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.42
791839,HILLESLEY - HILLESLEY,2023-04-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
791839,HILLESLEY - HILLESLEY,2023-04-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.3
791839,HILLESLEY - HILLESLEY,2023-04-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
791839,HILLESLEY - HILLESLEY,2023-04-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-04-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-04-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-04-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-04-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-04-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
791839,HILLESLEY - HILLESLEY,2023-04-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
791839,HILLESLEY - HILLESLEY,2023-04-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
791839,HILLESLEY - HILLESLEY,2023-04-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.67
791839,HILLESLEY - HILLESLEY,2023-04-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-04-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-04-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-04-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-04-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-04-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-04-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
791839,HILLESLEY - HILLESLEY,2023-04-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
791839,HILLESLEY - HILLESLEY,2023-04-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.05
791839,HILLESLEY - HILLESLEY,2023-04-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-04-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-04-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-04-06T12:50:00.000+00:00,transformer,,Temperature,C,16.1
791839,HILLESLEY - HILLESLEY,2023-04-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
791839,HILLESLEY - HILLESLEY,2023-04-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
791839,HILLESLEY - HILLESLEY,2023-04-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
791839,HILLESLEY - HILLESLEY,2023-04-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
791839,HILLESLEY - HILLESLEY,2023-04-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-04-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
791839,HILLESLEY - HILLESLEY,2023-04-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
791839,HILLESLEY - HILLESLEY,2023-04-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.72
791839,HILLESLEY - HILLESLEY,2023-04-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
791839,HILLESLEY - HILLESLEY,2023-04-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-04-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-04-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-04-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-04-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-04-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-04-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
791839,HILLESLEY - HILLESLEY,2023-04-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
791839,HILLESLEY - HILLESLEY,2023-04-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.22
791839,HILLESLEY - HILLESLEY,2023-04-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-04-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-04-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-04-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-04-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-04-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-04-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
791839,HILLESLEY - HILLESLEY,2023-04-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
791839,HILLESLEY - HILLESLEY,2023-04-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-04-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-04-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-04-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-04-06T12:40:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-04-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
791839,HILLESLEY - HILLESLEY,2023-04-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
791839,HILLESLEY - HILLESLEY,2023-04-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
791839,HILLESLEY - HILLESLEY,2023-04-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-04-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
791839,HILLESLEY - HILLESLEY,2023-04-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-04-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
791839,HILLESLEY - HILLESLEY,2023-04-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
791839,HILLESLEY - HILLESLEY,2023-04-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.51
791839,HILLESLEY - HILLESLEY,2023-04-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-04-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-04-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-04-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-04-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
791839,HILLESLEY - HILLESLEY,2023-04-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
791839,HILLESLEY - HILLESLEY,2023-04-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
791839,HILLESLEY - HILLESLEY,2023-04-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.57
791839,HILLESLEY - HILLESLEY,2023-04-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-04-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-04-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-04-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-04-06T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
791839,HILLESLEY - HILLESLEY,2023-04-06T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-04-06T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-04-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
791839,HILLESLEY - HILLESLEY,2023-04-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
791839,HILLESLEY - HILLESLEY,2023-04-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.22
791839,HILLESLEY - HILLESLEY,2023-04-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-04-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-04-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-04-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-04-06T12:30:00.000+00:00,transformer,,Temperature,C,16.4
791839,HILLESLEY - HILLESLEY,2023-04-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
791839,HILLESLEY - HILLESLEY,2023-04-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
791839,HILLESLEY - HILLESLEY,2023-04-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
791839,HILLESLEY - HILLESLEY,2023-04-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
791839,HILLESLEY - HILLESLEY,2023-04-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-04-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
791839,HILLESLEY - HILLESLEY,2023-04-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
791839,HILLESLEY - HILLESLEY,2023-04-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.79
791839,HILLESLEY - HILLESLEY,2023-04-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
791839,HILLESLEY - HILLESLEY,2023-04-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-04-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
791839,HILLESLEY - HILLESLEY,2023-04-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-04-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
791839,HILLESLEY - HILLESLEY,2023-04-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
791839,HILLESLEY - HILLESLEY,2023-04-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
791839,HILLESLEY - HILLESLEY,2023-04-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.31
791839,HILLESLEY - HILLESLEY,2023-04-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-04-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-04-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-04-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-04-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-04-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
791839,HILLESLEY - HILLESLEY,2023-04-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
791839,HILLESLEY - HILLESLEY,2023-04-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.35
791839,HILLESLEY - HILLESLEY,2023-04-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-04-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-04-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-04-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-04-06T12:20:00.000+00:00,transformer,,Temperature,C,16.8
791839,HILLESLEY - HILLESLEY,2023-04-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
791839,HILLESLEY - HILLESLEY,2023-04-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
791839,HILLESLEY - HILLESLEY,2023-04-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
791839,HILLESLEY - HILLESLEY,2023-04-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
791839,HILLESLEY - HILLESLEY,2023-04-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-04-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
791839,HILLESLEY - HILLESLEY,2023-04-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
791839,HILLESLEY - HILLESLEY,2023-04-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.66
791839,HILLESLEY - HILLESLEY,2023-04-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
791839,HILLESLEY - HILLESLEY,2023-04-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-04-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-04-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-04-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-04-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-04-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
791839,HILLESLEY - HILLESLEY,2023-04-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
791839,HILLESLEY - HILLESLEY,2023-04-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.91
791839,HILLESLEY - HILLESLEY,2023-04-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-04-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-04-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-04-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-04-06T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
791839,HILLESLEY - HILLESLEY,2023-04-06T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-04-06T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-04-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
791839,HILLESLEY - HILLESLEY,2023-04-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
791839,HILLESLEY - HILLESLEY,2023-04-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.33
791839,HILLESLEY - HILLESLEY,2023-04-06T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-04-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-04-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-04-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-04-06T12:10:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-04-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
791839,HILLESLEY - HILLESLEY,2023-04-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
791839,HILLESLEY - HILLESLEY,2023-04-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
791839,HILLESLEY - HILLESLEY,2023-04-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
791839,HILLESLEY - HILLESLEY,2023-04-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-04-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
791839,HILLESLEY - HILLESLEY,2023-04-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.42
791839,HILLESLEY - HILLESLEY,2023-04-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.24
791839,HILLESLEY - HILLESLEY,2023-04-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
791839,HILLESLEY - HILLESLEY,2023-04-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-04-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-04-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-04-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-04-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-04-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-04-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
791839,HILLESLEY - HILLESLEY,2023-04-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
791839,HILLESLEY - HILLESLEY,2023-04-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.84
791839,HILLESLEY - HILLESLEY,2023-04-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-04-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-04-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-04-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-04-06T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-04-06T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-04-06T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-04-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
791839,HILLESLEY - HILLESLEY,2023-04-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
791839,HILLESLEY - HILLESLEY,2023-04-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-06T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-04-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-04-06T12:00:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-04-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
791839,HILLESLEY - HILLESLEY,2023-04-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
791839,HILLESLEY - HILLESLEY,2023-04-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
791839,HILLESLEY - HILLESLEY,2023-04-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-04-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-04-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
791839,HILLESLEY - HILLESLEY,2023-04-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.63
791839,HILLESLEY - HILLESLEY,2023-04-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.94
791839,HILLESLEY - HILLESLEY,2023-04-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-04-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-04-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-04-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-04-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-04-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-04-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-04-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
791839,HILLESLEY - HILLESLEY,2023-04-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
791839,HILLESLEY - HILLESLEY,2023-04-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.88
791839,HILLESLEY - HILLESLEY,2023-04-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-04-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-04-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-04-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-04-06T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-04-06T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-04-06T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-04-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
791839,HILLESLEY - HILLESLEY,2023-04-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
791839,HILLESLEY - HILLESLEY,2023-04-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-06T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-04-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-04-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-04-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-04-06T11:50:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-04-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
791839,HILLESLEY - HILLESLEY,2023-04-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
791839,HILLESLEY - HILLESLEY,2023-04-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
791839,HILLESLEY - HILLESLEY,2023-04-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
791839,HILLESLEY - HILLESLEY,2023-04-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
791839,HILLESLEY - HILLESLEY,2023-04-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
791839,HILLESLEY - HILLESLEY,2023-04-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.36
791839,HILLESLEY - HILLESLEY,2023-04-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.9
791839,HILLESLEY - HILLESLEY,2023-04-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-04-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-04-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-04-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-04-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-04-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-04-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-04-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
791839,HILLESLEY - HILLESLEY,2023-04-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
791839,HILLESLEY - HILLESLEY,2023-04-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.64
791839,HILLESLEY - HILLESLEY,2023-04-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-04-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-04-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-04-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-04-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-04-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
791839,HILLESLEY - HILLESLEY,2023-04-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
791839,HILLESLEY - HILLESLEY,2023-04-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.41
791839,HILLESLEY - HILLESLEY,2023-04-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-04-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-04-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-04-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-04-06T11:40:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-04-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
791839,HILLESLEY - HILLESLEY,2023-04-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
791839,HILLESLEY - HILLESLEY,2023-04-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
791839,HILLESLEY - HILLESLEY,2023-04-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-04-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-04-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.84
791839,HILLESLEY - HILLESLEY,2023-04-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.78
791839,HILLESLEY - HILLESLEY,2023-04-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.05
791839,HILLESLEY - HILLESLEY,2023-04-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-04-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-04-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-04-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-04-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-04-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-04-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-04-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
791839,HILLESLEY - HILLESLEY,2023-04-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
791839,HILLESLEY - HILLESLEY,2023-04-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.61
791839,HILLESLEY - HILLESLEY,2023-04-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-04-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-04-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-04-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-04-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-04-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-04-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
791839,HILLESLEY - HILLESLEY,2023-04-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
791839,HILLESLEY - HILLESLEY,2023-04-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.33
791839,HILLESLEY - HILLESLEY,2023-04-06T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-04-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-04-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-04-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-04-06T11:20:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-04-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
791839,HILLESLEY - HILLESLEY,2023-04-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
791839,HILLESLEY - HILLESLEY,2023-04-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
791839,HILLESLEY - HILLESLEY,2023-04-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-04-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-04-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
791839,HILLESLEY - HILLESLEY,2023-04-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
791839,HILLESLEY - HILLESLEY,2023-04-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
791839,HILLESLEY - HILLESLEY,2023-04-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
791839,HILLESLEY - HILLESLEY,2023-04-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
791839,HILLESLEY - HILLESLEY,2023-04-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-04-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-04-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-04-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-04-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-04-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-04-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
791839,HILLESLEY - HILLESLEY,2023-04-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
791839,HILLESLEY - HILLESLEY,2023-04-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.87
791839,HILLESLEY - HILLESLEY,2023-04-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-04-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-04-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-04-06T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-04-06T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-04-06T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-04-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
791839,HILLESLEY - HILLESLEY,2023-04-06T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
791839,HILLESLEY - HILLESLEY,2023-04-06T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.04
791839,HILLESLEY - HILLESLEY,2023-04-06T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-04-06T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-04-06T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-04-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-04-06T11:10:00.000+00:00,transformer,,Temperature,C,15.7
791839,HILLESLEY - HILLESLEY,2023-04-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
791839,HILLESLEY - HILLESLEY,2023-04-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
791839,HILLESLEY - HILLESLEY,2023-04-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
791839,HILLESLEY - HILLESLEY,2023-04-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-04-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
