Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-06T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-04-06T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-04-06T08:50:00.000+00:00,transformer,,Temperature,C,15.2
791839,HILLESLEY - HILLESLEY,2023-04-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
791839,HILLESLEY - HILLESLEY,2023-04-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
791839,HILLESLEY - HILLESLEY,2023-04-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-04-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
791839,HILLESLEY - HILLESLEY,2023-04-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
791839,HILLESLEY - HILLESLEY,2023-04-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.91
791839,HILLESLEY - HILLESLEY,2023-04-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.99
791839,HILLESLEY - HILLESLEY,2023-04-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.82
791839,HILLESLEY - HILLESLEY,2023-04-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-04-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-04-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-04-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-04-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-04-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-04-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
791839,HILLESLEY - HILLESLEY,2023-04-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
791839,HILLESLEY - HILLESLEY,2023-04-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.0
791839,HILLESLEY - HILLESLEY,2023-04-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-04-06T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
791839,HILLESLEY - HILLESLEY,2023-04-06T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
791839,HILLESLEY - HILLESLEY,2023-04-06T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-04-06T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
791839,HILLESLEY - HILLESLEY,2023-04-06T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
791839,HILLESLEY - HILLESLEY,2023-04-06T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.52
791839,HILLESLEY - HILLESLEY,2023-04-06T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-04-06T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-04-06T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-06T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-04-06T08:40:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-04-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
791839,HILLESLEY - HILLESLEY,2023-04-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
791839,HILLESLEY - HILLESLEY,2023-04-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
791839,HILLESLEY - HILLESLEY,2023-04-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
791839,HILLESLEY - HILLESLEY,2023-04-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-04-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.44
791839,HILLESLEY - HILLESLEY,2023-04-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
791839,HILLESLEY - HILLESLEY,2023-04-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.52
791839,HILLESLEY - HILLESLEY,2023-04-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-04-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-04-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-04-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-04-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-04-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-04-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
791839,HILLESLEY - HILLESLEY,2023-04-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
791839,HILLESLEY - HILLESLEY,2023-04-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.53
791839,HILLESLEY - HILLESLEY,2023-04-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-04-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-04-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-04-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-04-06T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
791839,HILLESLEY - HILLESLEY,2023-04-06T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-04-06T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-04-06T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
791839,HILLESLEY - HILLESLEY,2023-04-06T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
791839,HILLESLEY - HILLESLEY,2023-04-06T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.6
791839,HILLESLEY - HILLESLEY,2023-04-06T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-06T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-04-06T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-06T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-04-06T08:30:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-04-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
791839,HILLESLEY - HILLESLEY,2023-04-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
791839,HILLESLEY - HILLESLEY,2023-04-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-04-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-04-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
791839,HILLESLEY - HILLESLEY,2023-04-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
791839,HILLESLEY - HILLESLEY,2023-04-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.84
791839,HILLESLEY - HILLESLEY,2023-04-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.97
791839,HILLESLEY - HILLESLEY,2023-04-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.13
791839,HILLESLEY - HILLESLEY,2023-04-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-04-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-04-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-04-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-04-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-04-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-04-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
791839,HILLESLEY - HILLESLEY,2023-04-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
791839,HILLESLEY - HILLESLEY,2023-04-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.94
791839,HILLESLEY - HILLESLEY,2023-04-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-04-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-04-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-04-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-04-06T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
791839,HILLESLEY - HILLESLEY,2023-04-06T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-04-06T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-04-06T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
791839,HILLESLEY - HILLESLEY,2023-04-06T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
791839,HILLESLEY - HILLESLEY,2023-04-06T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-06T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-04-06T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-06T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-04-06T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-04-06T08:20:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-04-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
791839,HILLESLEY - HILLESLEY,2023-04-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
791839,HILLESLEY - HILLESLEY,2023-04-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
791839,HILLESLEY - HILLESLEY,2023-04-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-04-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
791839,HILLESLEY - HILLESLEY,2023-04-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
791839,HILLESLEY - HILLESLEY,2023-04-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
791839,HILLESLEY - HILLESLEY,2023-04-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
791839,HILLESLEY - HILLESLEY,2023-04-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.92
791839,HILLESLEY - HILLESLEY,2023-04-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-04-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-04-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-04-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-04-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-04-06T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-06T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-04-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
791839,HILLESLEY - HILLESLEY,2023-04-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
791839,HILLESLEY - HILLESLEY,2023-04-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.19
791839,HILLESLEY - HILLESLEY,2023-04-06T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-04-06T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-04-06T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-04-06T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
791839,HILLESLEY - HILLESLEY,2023-04-06T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-04-06T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-04-06T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
791839,HILLESLEY - HILLESLEY,2023-04-06T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
791839,HILLESLEY - HILLESLEY,2023-04-06T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.62
791839,HILLESLEY - HILLESLEY,2023-04-06T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-04-06T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-04-06T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-04-06T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-04-06T08:10:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-04-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-04-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
791839,HILLESLEY - HILLESLEY,2023-04-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
791839,HILLESLEY - HILLESLEY,2023-04-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-04-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
791839,HILLESLEY - HILLESLEY,2023-04-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-04-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
791839,HILLESLEY - HILLESLEY,2023-04-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
791839,HILLESLEY - HILLESLEY,2023-04-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.81
791839,HILLESLEY - HILLESLEY,2023-04-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-04-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-04-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-04-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-04-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-06T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-04-06T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-04-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
791839,HILLESLEY - HILLESLEY,2023-04-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
791839,HILLESLEY - HILLESLEY,2023-04-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.17
791839,HILLESLEY - HILLESLEY,2023-04-06T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-04-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-04-06T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-06T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-04-06T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
791839,HILLESLEY - HILLESLEY,2023-04-06T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-04-06T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-04-06T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
791839,HILLESLEY - HILLESLEY,2023-04-06T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
791839,HILLESLEY - HILLESLEY,2023-04-06T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.61
791839,HILLESLEY - HILLESLEY,2023-04-06T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-04-06T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-04-06T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-04-06T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-04-06T08:00:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-04-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
791839,HILLESLEY - HILLESLEY,2023-04-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
791839,HILLESLEY - HILLESLEY,2023-04-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
791839,HILLESLEY - HILLESLEY,2023-04-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-04-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-04-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.76
791839,HILLESLEY - HILLESLEY,2023-04-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
791839,HILLESLEY - HILLESLEY,2023-04-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.78
791839,HILLESLEY - HILLESLEY,2023-04-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-04-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-04-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-04-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-04-06T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-04-06T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-04-06T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-04-06T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
791839,HILLESLEY - HILLESLEY,2023-04-06T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
791839,HILLESLEY - HILLESLEY,2023-04-06T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.95
791839,HILLESLEY - HILLESLEY,2023-04-06T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-04-06T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-04-06T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-04-06T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-04-06T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
791839,HILLESLEY - HILLESLEY,2023-04-06T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-06T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-04-06T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
791839,HILLESLEY - HILLESLEY,2023-04-06T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
791839,HILLESLEY - HILLESLEY,2023-04-06T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.84
791839,HILLESLEY - HILLESLEY,2023-04-06T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-04-06T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-04-06T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-04-06T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-04-06T07:50:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-04-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
791839,HILLESLEY - HILLESLEY,2023-04-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
791839,HILLESLEY - HILLESLEY,2023-04-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
791839,HILLESLEY - HILLESLEY,2023-04-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
791839,HILLESLEY - HILLESLEY,2023-04-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-04-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.8
791839,HILLESLEY - HILLESLEY,2023-04-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.07
791839,HILLESLEY - HILLESLEY,2023-04-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.79
791839,HILLESLEY - HILLESLEY,2023-04-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
791839,HILLESLEY - HILLESLEY,2023-04-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-04-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-04-06T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-04-06T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-04-06T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-04-06T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
791839,HILLESLEY - HILLESLEY,2023-04-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
791839,HILLESLEY - HILLESLEY,2023-04-06T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.18
791839,HILLESLEY - HILLESLEY,2023-04-06T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-06T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-04-06T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-04-06T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-04-06T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
791839,HILLESLEY - HILLESLEY,2023-04-06T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-06T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-04-06T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
791839,HILLESLEY - HILLESLEY,2023-04-06T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
791839,HILLESLEY - HILLESLEY,2023-04-06T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.01
791839,HILLESLEY - HILLESLEY,2023-04-06T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-04-06T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-04-06T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-06T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-04-06T07:40:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-04-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
791839,HILLESLEY - HILLESLEY,2023-04-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
791839,HILLESLEY - HILLESLEY,2023-04-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
791839,HILLESLEY - HILLESLEY,2023-04-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-04-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
791839,HILLESLEY - HILLESLEY,2023-04-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-04-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
791839,HILLESLEY - HILLESLEY,2023-04-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.46
791839,HILLESLEY - HILLESLEY,2023-04-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.19
791839,HILLESLEY - HILLESLEY,2023-04-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-04-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-04-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-04-06T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-06T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-06T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-04-06T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
791839,HILLESLEY - HILLESLEY,2023-04-06T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
791839,HILLESLEY - HILLESLEY,2023-04-06T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.65
791839,HILLESLEY - HILLESLEY,2023-04-06T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-04-06T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-06T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-06T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-04-06T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
791839,HILLESLEY - HILLESLEY,2023-04-06T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-04-06T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
791839,HILLESLEY - HILLESLEY,2023-04-06T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
791839,HILLESLEY - HILLESLEY,2023-04-06T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
791839,HILLESLEY - HILLESLEY,2023-04-06T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.75
791839,HILLESLEY - HILLESLEY,2023-04-06T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-04-06T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-04-06T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-06T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-04-06T07:30:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-04-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
791839,HILLESLEY - HILLESLEY,2023-04-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-04-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
791839,HILLESLEY - HILLESLEY,2023-04-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
791839,HILLESLEY - HILLESLEY,2023-04-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-04-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-04-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.58
791839,HILLESLEY - HILLESLEY,2023-04-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
791839,HILLESLEY - HILLESLEY,2023-04-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.4
791839,HILLESLEY - HILLESLEY,2023-04-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-04-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-04-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-04-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-04-06T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-06T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-04-06T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
791839,HILLESLEY - HILLESLEY,2023-04-06T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
791839,HILLESLEY - HILLESLEY,2023-04-06T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
791839,HILLESLEY - HILLESLEY,2023-04-06T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.87
791839,HILLESLEY - HILLESLEY,2023-04-06T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-04-06T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-04-06T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-04-06T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-04-06T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-06T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-06T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-04-06T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
791839,HILLESLEY - HILLESLEY,2023-04-06T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
791839,HILLESLEY - HILLESLEY,2023-04-06T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.45
791839,HILLESLEY - HILLESLEY,2023-04-06T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-04-06T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-04-06T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-04-06T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-04-06T07:20:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-04-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
791839,HILLESLEY - HILLESLEY,2023-04-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
791839,HILLESLEY - HILLESLEY,2023-04-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
791839,HILLESLEY - HILLESLEY,2023-04-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
791839,HILLESLEY - HILLESLEY,2023-04-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-04-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.42
791839,HILLESLEY - HILLESLEY,2023-04-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
791839,HILLESLEY - HILLESLEY,2023-04-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.31
791839,HILLESLEY - HILLESLEY,2023-04-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
791839,HILLESLEY - HILLESLEY,2023-04-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-04-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-04-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-04-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-04-06T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-04-06T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-04-06T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
791839,HILLESLEY - HILLESLEY,2023-04-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
791839,HILLESLEY - HILLESLEY,2023-04-06T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.07
791839,HILLESLEY - HILLESLEY,2023-04-06T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-04-06T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-06T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-04-06T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-04-06T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-04-06T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-06T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-04-06T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
791839,HILLESLEY - HILLESLEY,2023-04-06T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
791839,HILLESLEY - HILLESLEY,2023-04-06T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-06T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-04-06T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-04-06T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-04-06T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-04-06T07:10:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-04-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
791839,HILLESLEY - HILLESLEY,2023-04-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-04-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
791839,HILLESLEY - HILLESLEY,2023-04-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
791839,HILLESLEY - HILLESLEY,2023-04-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
791839,HILLESLEY - HILLESLEY,2023-04-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-04-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.06
791839,HILLESLEY - HILLESLEY,2023-04-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.8
791839,HILLESLEY - HILLESLEY,2023-04-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.16
791839,HILLESLEY - HILLESLEY,2023-04-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
791839,HILLESLEY - HILLESLEY,2023-04-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-04-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-04-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-04-06T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-04-06T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-06T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-04-06T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
791839,HILLESLEY - HILLESLEY,2023-04-06T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
791839,HILLESLEY - HILLESLEY,2023-04-06T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.65
791839,HILLESLEY - HILLESLEY,2023-04-06T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-04-06T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-04-06T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-04-06T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-04-06T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-04-06T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-04-06T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-04-06T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
791839,HILLESLEY - HILLESLEY,2023-04-06T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
791839,HILLESLEY - HILLESLEY,2023-04-06T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.45
791839,HILLESLEY - HILLESLEY,2023-04-06T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-04-06T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-04-06T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-04-06T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-04-06T07:00:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-04-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-04-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
791839,HILLESLEY - HILLESLEY,2023-04-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-04-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
791839,HILLESLEY - HILLESLEY,2023-04-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-04-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
791839,HILLESLEY - HILLESLEY,2023-04-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-04-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-04-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
791839,HILLESLEY - HILLESLEY,2023-04-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
791839,HILLESLEY - HILLESLEY,2023-04-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
791839,HILLESLEY - HILLESLEY,2023-04-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.11
791839,HILLESLEY - HILLESLEY,2023-04-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-04-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-04-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-04-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-04-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-04-06T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-04-06T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-04-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
791839,HILLESLEY - HILLESLEY,2023-04-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
791839,HILLESLEY - HILLESLEY,2023-04-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.54
791839,HILLESLEY - HILLESLEY,2023-04-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-04-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-04-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-04-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-06T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-04-06T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-06T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-04-06T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
791839,HILLESLEY - HILLESLEY,2023-04-06T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
791839,HILLESLEY - HILLESLEY,2023-04-06T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.18
791839,HILLESLEY - HILLESLEY,2023-04-06T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-04-06T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-04-06T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-04-06T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-04-06T06:50:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-04-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-04-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
791839,HILLESLEY - HILLESLEY,2023-04-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-04-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
791839,HILLESLEY - HILLESLEY,2023-04-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-04-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
791839,HILLESLEY - HILLESLEY,2023-04-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
791839,HILLESLEY - HILLESLEY,2023-04-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-04-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.39
791839,HILLESLEY - HILLESLEY,2023-04-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
791839,HILLESLEY - HILLESLEY,2023-04-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.72
791839,HILLESLEY - HILLESLEY,2023-04-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-04-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-04-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-04-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-04-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-04-06T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-04-06T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-04-06T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
791839,HILLESLEY - HILLESLEY,2023-04-06T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
791839,HILLESLEY - HILLESLEY,2023-04-06T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.34
791839,HILLESLEY - HILLESLEY,2023-04-06T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-04-06T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-04-06T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-04-06T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-04-06T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-04-06T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-06T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-04-06T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
791839,HILLESLEY - HILLESLEY,2023-04-06T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
791839,HILLESLEY - HILLESLEY,2023-04-06T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.4
791839,HILLESLEY - HILLESLEY,2023-04-06T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-04-06T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-04-06T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-04-06T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-04-06T06:40:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-04-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
791839,HILLESLEY - HILLESLEY,2023-04-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
791839,HILLESLEY - HILLESLEY,2023-04-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
791839,HILLESLEY - HILLESLEY,2023-04-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
791839,HILLESLEY - HILLESLEY,2023-04-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
791839,HILLESLEY - HILLESLEY,2023-04-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.62
791839,HILLESLEY - HILLESLEY,2023-04-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
791839,HILLESLEY - HILLESLEY,2023-04-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.75
791839,HILLESLEY - HILLESLEY,2023-04-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
791839,HILLESLEY - HILLESLEY,2023-04-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-04-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
791839,HILLESLEY - HILLESLEY,2023-04-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-04-06T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-06T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-04-06T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-04-06T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
791839,HILLESLEY - HILLESLEY,2023-04-06T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
791839,HILLESLEY - HILLESLEY,2023-04-06T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.05
