Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.77
791839,HILLESLEY - HILLESLEY,2023-04-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.15
791839,HILLESLEY - HILLESLEY,2023-04-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-04-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-04-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-04-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-06T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-04-06T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-06T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
791839,HILLESLEY - HILLESLEY,2023-04-06T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
791839,HILLESLEY - HILLESLEY,2023-04-06T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
791839,HILLESLEY - HILLESLEY,2023-04-06T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.9
791839,HILLESLEY - HILLESLEY,2023-04-06T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-04-06T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-04-06T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-06T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-04-06T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-04-06T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-06T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-04-06T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
791839,HILLESLEY - HILLESLEY,2023-04-06T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
791839,HILLESLEY - HILLESLEY,2023-04-06T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-06T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-04-06T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-04-06T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-06T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-04-06T04:10:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-04-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-04-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
791839,HILLESLEY - HILLESLEY,2023-04-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
791839,HILLESLEY - HILLESLEY,2023-04-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
791839,HILLESLEY - HILLESLEY,2023-04-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-04-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.59
791839,HILLESLEY - HILLESLEY,2023-04-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.86
791839,HILLESLEY - HILLESLEY,2023-04-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.86
791839,HILLESLEY - HILLESLEY,2023-04-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
791839,HILLESLEY - HILLESLEY,2023-04-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-04-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-04-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-04-06T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-06T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-06T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
791839,HILLESLEY - HILLESLEY,2023-04-06T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
791839,HILLESLEY - HILLESLEY,2023-04-06T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
791839,HILLESLEY - HILLESLEY,2023-04-06T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.82
791839,HILLESLEY - HILLESLEY,2023-04-06T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-04-06T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-04-06T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-04-06T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-04-06T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-04-06T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-06T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-04-06T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
791839,HILLESLEY - HILLESLEY,2023-04-06T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
791839,HILLESLEY - HILLESLEY,2023-04-06T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-06T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-04-06T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-04-06T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-04-06T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-04-06T04:00:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-04-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
791839,HILLESLEY - HILLESLEY,2023-04-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
791839,HILLESLEY - HILLESLEY,2023-04-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
791839,HILLESLEY - HILLESLEY,2023-04-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-04-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
791839,HILLESLEY - HILLESLEY,2023-04-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-04-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.93
791839,HILLESLEY - HILLESLEY,2023-04-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.61
791839,HILLESLEY - HILLESLEY,2023-04-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.77
791839,HILLESLEY - HILLESLEY,2023-04-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-04-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-04-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-04-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-04-06T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-06T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-06T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-04-06T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
791839,HILLESLEY - HILLESLEY,2023-04-06T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
791839,HILLESLEY - HILLESLEY,2023-04-06T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.14
791839,HILLESLEY - HILLESLEY,2023-04-06T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-04-06T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-04-06T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-04-06T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-04-06T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-06T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-06T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-04-06T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
791839,HILLESLEY - HILLESLEY,2023-04-06T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
791839,HILLESLEY - HILLESLEY,2023-04-06T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-06T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-04-06T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-04-06T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-04-06T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-04-06T03:50:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-04-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
791839,HILLESLEY - HILLESLEY,2023-04-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
791839,HILLESLEY - HILLESLEY,2023-04-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-04-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
791839,HILLESLEY - HILLESLEY,2023-04-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-04-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-04-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-04-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.92
791839,HILLESLEY - HILLESLEY,2023-04-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.17
791839,HILLESLEY - HILLESLEY,2023-04-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.1
791839,HILLESLEY - HILLESLEY,2023-04-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
791839,HILLESLEY - HILLESLEY,2023-04-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-04-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-04-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-04-06T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-04-06T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-06T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
791839,HILLESLEY - HILLESLEY,2023-04-06T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
791839,HILLESLEY - HILLESLEY,2023-04-06T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
791839,HILLESLEY - HILLESLEY,2023-04-06T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.73
791839,HILLESLEY - HILLESLEY,2023-04-06T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-04-06T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-04-06T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-06T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-04-06T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-04-06T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-06T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-04-06T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
791839,HILLESLEY - HILLESLEY,2023-04-06T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
791839,HILLESLEY - HILLESLEY,2023-04-06T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-06T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-06T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-04-06T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-06T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-04-06T03:40:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-04-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
791839,HILLESLEY - HILLESLEY,2023-04-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
791839,HILLESLEY - HILLESLEY,2023-04-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-04-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
791839,HILLESLEY - HILLESLEY,2023-04-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-04-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
791839,HILLESLEY - HILLESLEY,2023-04-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-04-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.83
791839,HILLESLEY - HILLESLEY,2023-04-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.81
791839,HILLESLEY - HILLESLEY,2023-04-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.48
791839,HILLESLEY - HILLESLEY,2023-04-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
791839,HILLESLEY - HILLESLEY,2023-04-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-04-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-04-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-04-06T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-04-06T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-06T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-04-06T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
791839,HILLESLEY - HILLESLEY,2023-04-06T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
791839,HILLESLEY - HILLESLEY,2023-04-06T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.18
791839,HILLESLEY - HILLESLEY,2023-04-06T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-04-06T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-04-06T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-04-06T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-04-06T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
791839,HILLESLEY - HILLESLEY,2023-04-06T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-06T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-04-06T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
791839,HILLESLEY - HILLESLEY,2023-04-06T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
791839,HILLESLEY - HILLESLEY,2023-04-06T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.03
791839,HILLESLEY - HILLESLEY,2023-04-06T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-04-06T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-04-06T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-04-06T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-04-06T03:30:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-04-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
791839,HILLESLEY - HILLESLEY,2023-04-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
791839,HILLESLEY - HILLESLEY,2023-04-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-04-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-04-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
791839,HILLESLEY - HILLESLEY,2023-04-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
791839,HILLESLEY - HILLESLEY,2023-04-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.22
791839,HILLESLEY - HILLESLEY,2023-04-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
791839,HILLESLEY - HILLESLEY,2023-04-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.22
791839,HILLESLEY - HILLESLEY,2023-04-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
791839,HILLESLEY - HILLESLEY,2023-04-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-04-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-04-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-04-06T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-06T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-06T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-04-06T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
791839,HILLESLEY - HILLESLEY,2023-04-06T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
791839,HILLESLEY - HILLESLEY,2023-04-06T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.88
791839,HILLESLEY - HILLESLEY,2023-04-06T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-04-06T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-04-06T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-04-06T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-04-06T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-04-06T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-04-06T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-04-06T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
791839,HILLESLEY - HILLESLEY,2023-04-06T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
791839,HILLESLEY - HILLESLEY,2023-04-06T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.83
791839,HILLESLEY - HILLESLEY,2023-04-06T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-04-06T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-04-06T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-04-06T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-04-06T03:20:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-04-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
791839,HILLESLEY - HILLESLEY,2023-04-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
791839,HILLESLEY - HILLESLEY,2023-04-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-04-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
791839,HILLESLEY - HILLESLEY,2023-04-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
791839,HILLESLEY - HILLESLEY,2023-04-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
791839,HILLESLEY - HILLESLEY,2023-04-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.79
791839,HILLESLEY - HILLESLEY,2023-04-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
791839,HILLESLEY - HILLESLEY,2023-04-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.7
791839,HILLESLEY - HILLESLEY,2023-04-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
791839,HILLESLEY - HILLESLEY,2023-04-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-04-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-04-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-04-06T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-04-06T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-06T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-04-06T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
791839,HILLESLEY - HILLESLEY,2023-04-06T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
791839,HILLESLEY - HILLESLEY,2023-04-06T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.38
791839,HILLESLEY - HILLESLEY,2023-04-06T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-04-06T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-04-06T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-04-06T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-04-06T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-04-06T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-06T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-04-06T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
791839,HILLESLEY - HILLESLEY,2023-04-06T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
791839,HILLESLEY - HILLESLEY,2023-04-06T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.42
791839,HILLESLEY - HILLESLEY,2023-04-06T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-04-06T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-04-06T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-04-06T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-04-06T03:10:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-04-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
791839,HILLESLEY - HILLESLEY,2023-04-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
791839,HILLESLEY - HILLESLEY,2023-04-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-04-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
791839,HILLESLEY - HILLESLEY,2023-04-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-04-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
791839,HILLESLEY - HILLESLEY,2023-04-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
791839,HILLESLEY - HILLESLEY,2023-04-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.31
791839,HILLESLEY - HILLESLEY,2023-04-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
791839,HILLESLEY - HILLESLEY,2023-04-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.8
791839,HILLESLEY - HILLESLEY,2023-04-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
791839,HILLESLEY - HILLESLEY,2023-04-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-04-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-04-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-04-06T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-06T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-04-06T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-04-06T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
791839,HILLESLEY - HILLESLEY,2023-04-06T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
791839,HILLESLEY - HILLESLEY,2023-04-06T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.47
791839,HILLESLEY - HILLESLEY,2023-04-06T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-04-06T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-04-06T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-04-06T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-04-06T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-04-06T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-06T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-04-06T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
791839,HILLESLEY - HILLESLEY,2023-04-06T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
791839,HILLESLEY - HILLESLEY,2023-04-06T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.56
791839,HILLESLEY - HILLESLEY,2023-04-06T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-04-06T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-04-06T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-04-06T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-04-06T03:00:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-04-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
791839,HILLESLEY - HILLESLEY,2023-04-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
791839,HILLESLEY - HILLESLEY,2023-04-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
791839,HILLESLEY - HILLESLEY,2023-04-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-04-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
791839,HILLESLEY - HILLESLEY,2023-04-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
791839,HILLESLEY - HILLESLEY,2023-04-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.46
791839,HILLESLEY - HILLESLEY,2023-04-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
791839,HILLESLEY - HILLESLEY,2023-04-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.03
791839,HILLESLEY - HILLESLEY,2023-04-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
791839,HILLESLEY - HILLESLEY,2023-04-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-04-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-04-06T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-04-06T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-06T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-04-06T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
791839,HILLESLEY - HILLESLEY,2023-04-06T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
791839,HILLESLEY - HILLESLEY,2023-04-06T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.9
791839,HILLESLEY - HILLESLEY,2023-04-06T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-04-06T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-04-06T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-04-06T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-04-06T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-04-06T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-06T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-04-06T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
791839,HILLESLEY - HILLESLEY,2023-04-06T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
791839,HILLESLEY - HILLESLEY,2023-04-06T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.72
791839,HILLESLEY - HILLESLEY,2023-04-06T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-04-06T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-04-06T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-04-06T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-04-06T02:50:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-04-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
791839,HILLESLEY - HILLESLEY,2023-04-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
791839,HILLESLEY - HILLESLEY,2023-04-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-04-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
791839,HILLESLEY - HILLESLEY,2023-04-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-04-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
791839,HILLESLEY - HILLESLEY,2023-04-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
791839,HILLESLEY - HILLESLEY,2023-04-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.81
791839,HILLESLEY - HILLESLEY,2023-04-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
791839,HILLESLEY - HILLESLEY,2023-04-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.61
791839,HILLESLEY - HILLESLEY,2023-04-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
791839,HILLESLEY - HILLESLEY,2023-04-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-04-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-04-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
791839,HILLESLEY - HILLESLEY,2023-04-06T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-04-06T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-06T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-04-06T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
791839,HILLESLEY - HILLESLEY,2023-04-06T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
791839,HILLESLEY - HILLESLEY,2023-04-06T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.21
791839,HILLESLEY - HILLESLEY,2023-04-06T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-06T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-04-06T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-04-06T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-04-06T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-04-06T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-04-06T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-04-06T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
791839,HILLESLEY - HILLESLEY,2023-04-06T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
791839,HILLESLEY - HILLESLEY,2023-04-06T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.02
791839,HILLESLEY - HILLESLEY,2023-04-06T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-04-06T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-04-06T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-04-06T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-04-06T02:40:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-04-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
791839,HILLESLEY - HILLESLEY,2023-04-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
791839,HILLESLEY - HILLESLEY,2023-04-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
791839,HILLESLEY - HILLESLEY,2023-04-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
791839,HILLESLEY - HILLESLEY,2023-04-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
791839,HILLESLEY - HILLESLEY,2023-04-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.69
791839,HILLESLEY - HILLESLEY,2023-04-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.92
791839,HILLESLEY - HILLESLEY,2023-04-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.23
791839,HILLESLEY - HILLESLEY,2023-04-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
791839,HILLESLEY - HILLESLEY,2023-04-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-04-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-04-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-04-06T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-04-06T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-06T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-04-06T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
791839,HILLESLEY - HILLESLEY,2023-04-06T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
791839,HILLESLEY - HILLESLEY,2023-04-06T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.37
791839,HILLESLEY - HILLESLEY,2023-04-06T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-04-06T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-06T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-04-06T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-04-06T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-04-06T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-06T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-04-06T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
791839,HILLESLEY - HILLESLEY,2023-04-06T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
791839,HILLESLEY - HILLESLEY,2023-04-06T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.37
791839,HILLESLEY - HILLESLEY,2023-04-06T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-04-06T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-04-06T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-04-06T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-04-06T02:30:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-04-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
791839,HILLESLEY - HILLESLEY,2023-04-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
791839,HILLESLEY - HILLESLEY,2023-04-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
791839,HILLESLEY - HILLESLEY,2023-04-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-04-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
791839,HILLESLEY - HILLESLEY,2023-04-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
791839,HILLESLEY - HILLESLEY,2023-04-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.84
791839,HILLESLEY - HILLESLEY,2023-04-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.74
791839,HILLESLEY - HILLESLEY,2023-04-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.74
791839,HILLESLEY - HILLESLEY,2023-04-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
791839,HILLESLEY - HILLESLEY,2023-04-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-04-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-04-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
791839,HILLESLEY - HILLESLEY,2023-04-06T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-04-06T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-06T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-04-06T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
791839,HILLESLEY - HILLESLEY,2023-04-06T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
791839,HILLESLEY - HILLESLEY,2023-04-06T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.76
791839,HILLESLEY - HILLESLEY,2023-04-06T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-04-06T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-06T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-04-06T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-04-06T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-04-06T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-06T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-04-06T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
791839,HILLESLEY - HILLESLEY,2023-04-06T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
791839,HILLESLEY - HILLESLEY,2023-04-06T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.07
791839,HILLESLEY - HILLESLEY,2023-04-06T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-04-06T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-04-06T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-04-06T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-04-06T02:20:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-04-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
791839,HILLESLEY - HILLESLEY,2023-04-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
791839,HILLESLEY - HILLESLEY,2023-04-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
791839,HILLESLEY - HILLESLEY,2023-04-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
791839,HILLESLEY - HILLESLEY,2023-04-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
791839,HILLESLEY - HILLESLEY,2023-04-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.87
791839,HILLESLEY - HILLESLEY,2023-04-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.67
791839,HILLESLEY - HILLESLEY,2023-04-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.83
791839,HILLESLEY - HILLESLEY,2023-04-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
791839,HILLESLEY - HILLESLEY,2023-04-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-04-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-04-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-04-06T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-04-06T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-04-06T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-04-06T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
791839,HILLESLEY - HILLESLEY,2023-04-06T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
791839,HILLESLEY - HILLESLEY,2023-04-06T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.17
791839,HILLESLEY - HILLESLEY,2023-04-06T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-04-06T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-04-06T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-06T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-04-06T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-04-06T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-06T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-04-06T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
791839,HILLESLEY - HILLESLEY,2023-04-06T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
791839,HILLESLEY - HILLESLEY,2023-04-06T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.49
791839,HILLESLEY - HILLESLEY,2023-04-06T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-04-06T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-04-06T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-04-06T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-04-06T02:10:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-04-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
791839,HILLESLEY - HILLESLEY,2023-04-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
791839,HILLESLEY - HILLESLEY,2023-04-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
791839,HILLESLEY - HILLESLEY,2023-04-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-04-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
791839,HILLESLEY - HILLESLEY,2023-04-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
791839,HILLESLEY - HILLESLEY,2023-04-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.77
791839,HILLESLEY - HILLESLEY,2023-04-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
791839,HILLESLEY - HILLESLEY,2023-04-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.67
791839,HILLESLEY - HILLESLEY,2023-04-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
791839,HILLESLEY - HILLESLEY,2023-04-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-04-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-04-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-04-06T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-06T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-06T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-04-06T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
791839,HILLESLEY - HILLESLEY,2023-04-06T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
791839,HILLESLEY - HILLESLEY,2023-04-06T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.18
791839,HILLESLEY - HILLESLEY,2023-04-06T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-04-06T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-04-06T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-06T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-04-06T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-06T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-04-06T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-04-06T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
791839,HILLESLEY - HILLESLEY,2023-04-06T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
791839,HILLESLEY - HILLESLEY,2023-04-06T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.65
791839,HILLESLEY - HILLESLEY,2023-04-06T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-04-06T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-04-06T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
