Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-04-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-04-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-04-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-04-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
791839,HILLESLEY - HILLESLEY,2023-04-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
791839,HILLESLEY - HILLESLEY,2023-04-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.33
791839,HILLESLEY - HILLESLEY,2023-04-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-04-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-04-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-04-07T23:40:00.000+00:00,transformer,,Temperature,C,17.8
791839,HILLESLEY - HILLESLEY,2023-04-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-04-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
791839,HILLESLEY - HILLESLEY,2023-04-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-04-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
791839,HILLESLEY - HILLESLEY,2023-04-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-04-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
791839,HILLESLEY - HILLESLEY,2023-04-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-04-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-04-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.97
791839,HILLESLEY - HILLESLEY,2023-04-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
791839,HILLESLEY - HILLESLEY,2023-04-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
791839,HILLESLEY - HILLESLEY,2023-04-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-04-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-04-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-04-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-04-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-04-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
791839,HILLESLEY - HILLESLEY,2023-04-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
791839,HILLESLEY - HILLESLEY,2023-04-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.52
791839,HILLESLEY - HILLESLEY,2023-04-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-04-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-04-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-04-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-04-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-04-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-04-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
791839,HILLESLEY - HILLESLEY,2023-04-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
791839,HILLESLEY - HILLESLEY,2023-04-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.23
791839,HILLESLEY - HILLESLEY,2023-04-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-04-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-04-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-04-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-04-07T23:30:00.000+00:00,transformer,,Temperature,C,18.1
791839,HILLESLEY - HILLESLEY,2023-04-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-04-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
791839,HILLESLEY - HILLESLEY,2023-04-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-04-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
791839,HILLESLEY - HILLESLEY,2023-04-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
791839,HILLESLEY - HILLESLEY,2023-04-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
791839,HILLESLEY - HILLESLEY,2023-04-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
791839,HILLESLEY - HILLESLEY,2023-04-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
791839,HILLESLEY - HILLESLEY,2023-04-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.12
791839,HILLESLEY - HILLESLEY,2023-04-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.1
791839,HILLESLEY - HILLESLEY,2023-04-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.75
791839,HILLESLEY - HILLESLEY,2023-04-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-04-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-04-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-04-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-04-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-04-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
791839,HILLESLEY - HILLESLEY,2023-04-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
791839,HILLESLEY - HILLESLEY,2023-04-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.65
791839,HILLESLEY - HILLESLEY,2023-04-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-04-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-04-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-04-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-04-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-04-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-04-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
791839,HILLESLEY - HILLESLEY,2023-04-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
791839,HILLESLEY - HILLESLEY,2023-04-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.18
791839,HILLESLEY - HILLESLEY,2023-04-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-04-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-04-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-04-07T23:20:00.000+00:00,transformer,,Temperature,C,18.2
791839,HILLESLEY - HILLESLEY,2023-04-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
791839,HILLESLEY - HILLESLEY,2023-04-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
791839,HILLESLEY - HILLESLEY,2023-04-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-04-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
791839,HILLESLEY - HILLESLEY,2023-04-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-04-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
791839,HILLESLEY - HILLESLEY,2023-04-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-04-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-04-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-04-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.72
791839,HILLESLEY - HILLESLEY,2023-04-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
791839,HILLESLEY - HILLESLEY,2023-04-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.83
791839,HILLESLEY - HILLESLEY,2023-04-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-04-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-04-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-04-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-04-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-04-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
791839,HILLESLEY - HILLESLEY,2023-04-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
791839,HILLESLEY - HILLESLEY,2023-04-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.77
791839,HILLESLEY - HILLESLEY,2023-04-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-04-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-04-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-04-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-04-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-04-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-04-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
791839,HILLESLEY - HILLESLEY,2023-04-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
791839,HILLESLEY - HILLESLEY,2023-04-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.23
791839,HILLESLEY - HILLESLEY,2023-04-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-04-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-04-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-04-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-04-07T23:10:00.000+00:00,transformer,,Temperature,C,18.2
791839,HILLESLEY - HILLESLEY,2023-04-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
791839,HILLESLEY - HILLESLEY,2023-04-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
791839,HILLESLEY - HILLESLEY,2023-04-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-04-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
791839,HILLESLEY - HILLESLEY,2023-04-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
791839,HILLESLEY - HILLESLEY,2023-04-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
791839,HILLESLEY - HILLESLEY,2023-04-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-04-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
791839,HILLESLEY - HILLESLEY,2023-04-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-04-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.77
791839,HILLESLEY - HILLESLEY,2023-04-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
791839,HILLESLEY - HILLESLEY,2023-04-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
791839,HILLESLEY - HILLESLEY,2023-04-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-04-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-04-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-04-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-04-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-04-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
791839,HILLESLEY - HILLESLEY,2023-04-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
791839,HILLESLEY - HILLESLEY,2023-04-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.52
791839,HILLESLEY - HILLESLEY,2023-04-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-04-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-04-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-04-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-04-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
791839,HILLESLEY - HILLESLEY,2023-04-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
791839,HILLESLEY - HILLESLEY,2023-04-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.61
791839,HILLESLEY - HILLESLEY,2023-04-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-04-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-04-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-04-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-04-07T23:00:00.000+00:00,transformer,,Temperature,C,18.4
791839,HILLESLEY - HILLESLEY,2023-04-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-04-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
791839,HILLESLEY - HILLESLEY,2023-04-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-04-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
791839,HILLESLEY - HILLESLEY,2023-04-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-04-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
791839,HILLESLEY - HILLESLEY,2023-04-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
791839,HILLESLEY - HILLESLEY,2023-04-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-04-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.18
791839,HILLESLEY - HILLESLEY,2023-04-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
791839,HILLESLEY - HILLESLEY,2023-04-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.13
791839,HILLESLEY - HILLESLEY,2023-04-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-04-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-04-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-04-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-04-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-04-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
791839,HILLESLEY - HILLESLEY,2023-04-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
791839,HILLESLEY - HILLESLEY,2023-04-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.06
791839,HILLESLEY - HILLESLEY,2023-04-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-04-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-04-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-04-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-04-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-04-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
791839,HILLESLEY - HILLESLEY,2023-04-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
791839,HILLESLEY - HILLESLEY,2023-04-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
791839,HILLESLEY - HILLESLEY,2023-04-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.31
791839,HILLESLEY - HILLESLEY,2023-04-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-04-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-04-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-04-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-04-07T22:50:00.000+00:00,transformer,,Temperature,C,18.6
791839,HILLESLEY - HILLESLEY,2023-04-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-04-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
791839,HILLESLEY - HILLESLEY,2023-04-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-04-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
791839,HILLESLEY - HILLESLEY,2023-04-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
791839,HILLESLEY - HILLESLEY,2023-04-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
791839,HILLESLEY - HILLESLEY,2023-04-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
791839,HILLESLEY - HILLESLEY,2023-04-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
791839,HILLESLEY - HILLESLEY,2023-04-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.05
791839,HILLESLEY - HILLESLEY,2023-04-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
791839,HILLESLEY - HILLESLEY,2023-04-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.38
791839,HILLESLEY - HILLESLEY,2023-04-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-04-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-04-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
791839,HILLESLEY - HILLESLEY,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
791839,HILLESLEY - HILLESLEY,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.22
791839,HILLESLEY - HILLESLEY,2023-04-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-04-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-04-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-04-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-04-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
791839,HILLESLEY - HILLESLEY,2023-04-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
791839,HILLESLEY - HILLESLEY,2023-04-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-04-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-04-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-04-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-04-07T22:40:00.000+00:00,transformer,,Temperature,C,18.7
791839,HILLESLEY - HILLESLEY,2023-04-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-04-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
791839,HILLESLEY - HILLESLEY,2023-04-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-04-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
791839,HILLESLEY - HILLESLEY,2023-04-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
791839,HILLESLEY - HILLESLEY,2023-04-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
791839,HILLESLEY - HILLESLEY,2023-04-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
791839,HILLESLEY - HILLESLEY,2023-04-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-04-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
791839,HILLESLEY - HILLESLEY,2023-04-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
791839,HILLESLEY - HILLESLEY,2023-04-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.97
791839,HILLESLEY - HILLESLEY,2023-04-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-04-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-04-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-04-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-04-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
791839,HILLESLEY - HILLESLEY,2023-04-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
791839,HILLESLEY - HILLESLEY,2023-04-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
791839,HILLESLEY - HILLESLEY,2023-04-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.3
791839,HILLESLEY - HILLESLEY,2023-04-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-04-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-04-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-04-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-04-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-04-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-04-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
791839,HILLESLEY - HILLESLEY,2023-04-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
791839,HILLESLEY - HILLESLEY,2023-04-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.26
791839,HILLESLEY - HILLESLEY,2023-04-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-04-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-04-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-04-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-04-07T22:30:00.000+00:00,transformer,,Temperature,C,18.8
791839,HILLESLEY - HILLESLEY,2023-04-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-04-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
791839,HILLESLEY - HILLESLEY,2023-04-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-04-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
791839,HILLESLEY - HILLESLEY,2023-04-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
791839,HILLESLEY - HILLESLEY,2023-04-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
791839,HILLESLEY - HILLESLEY,2023-04-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
791839,HILLESLEY - HILLESLEY,2023-04-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-04-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
791839,HILLESLEY - HILLESLEY,2023-04-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.67
791839,HILLESLEY - HILLESLEY,2023-04-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.56
791839,HILLESLEY - HILLESLEY,2023-04-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-04-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-04-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-04-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
791839,HILLESLEY - HILLESLEY,2023-04-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
791839,HILLESLEY - HILLESLEY,2023-04-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
791839,HILLESLEY - HILLESLEY,2023-04-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.28
791839,HILLESLEY - HILLESLEY,2023-04-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-04-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-04-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-04-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-04-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-04-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-04-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-04-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
791839,HILLESLEY - HILLESLEY,2023-04-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
791839,HILLESLEY - HILLESLEY,2023-04-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.37
791839,HILLESLEY - HILLESLEY,2023-04-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-04-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-04-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-04-07T22:20:00.000+00:00,transformer,,Temperature,C,18.9
791839,HILLESLEY - HILLESLEY,2023-04-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-04-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
791839,HILLESLEY - HILLESLEY,2023-04-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-04-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
791839,HILLESLEY - HILLESLEY,2023-04-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
791839,HILLESLEY - HILLESLEY,2023-04-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
791839,HILLESLEY - HILLESLEY,2023-04-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
791839,HILLESLEY - HILLESLEY,2023-04-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-04-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
791839,HILLESLEY - HILLESLEY,2023-04-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.32
791839,HILLESLEY - HILLESLEY,2023-04-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.64
791839,HILLESLEY - HILLESLEY,2023-04-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-04-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-04-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-04-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-04-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
791839,HILLESLEY - HILLESLEY,2023-04-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
791839,HILLESLEY - HILLESLEY,2023-04-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.17
791839,HILLESLEY - HILLESLEY,2023-04-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-04-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-04-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-04-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-04-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
791839,HILLESLEY - HILLESLEY,2023-04-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
791839,HILLESLEY - HILLESLEY,2023-04-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.48
791839,HILLESLEY - HILLESLEY,2023-04-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-04-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-04-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-04-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-04-07T22:10:00.000+00:00,transformer,,Temperature,C,19.0
791839,HILLESLEY - HILLESLEY,2023-04-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-04-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
791839,HILLESLEY - HILLESLEY,2023-04-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
791839,HILLESLEY - HILLESLEY,2023-04-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
791839,HILLESLEY - HILLESLEY,2023-04-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
791839,HILLESLEY - HILLESLEY,2023-04-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-04-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-04-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-04-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.37
791839,HILLESLEY - HILLESLEY,2023-04-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
791839,HILLESLEY - HILLESLEY,2023-04-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.65
791839,HILLESLEY - HILLESLEY,2023-04-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-04-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-04-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-04-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-04-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-04-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
791839,HILLESLEY - HILLESLEY,2023-04-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
791839,HILLESLEY - HILLESLEY,2023-04-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
791839,HILLESLEY - HILLESLEY,2023-04-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.51
791839,HILLESLEY - HILLESLEY,2023-04-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-04-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-04-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-04-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-04-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-04-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-04-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-04-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
791839,HILLESLEY - HILLESLEY,2023-04-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
791839,HILLESLEY - HILLESLEY,2023-04-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-04-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-04-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-04-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-04-07T22:00:00.000+00:00,transformer,,Temperature,C,19.2
791839,HILLESLEY - HILLESLEY,2023-04-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-04-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
791839,HILLESLEY - HILLESLEY,2023-04-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
791839,HILLESLEY - HILLESLEY,2023-04-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-04-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
791839,HILLESLEY - HILLESLEY,2023-04-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-04-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-04-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-04-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
791839,HILLESLEY - HILLESLEY,2023-04-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
791839,HILLESLEY - HILLESLEY,2023-04-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.2
791839,HILLESLEY - HILLESLEY,2023-04-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-04-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-04-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-04-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-04-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-04-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
791839,HILLESLEY - HILLESLEY,2023-04-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
791839,HILLESLEY - HILLESLEY,2023-04-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
791839,HILLESLEY - HILLESLEY,2023-04-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.25
791839,HILLESLEY - HILLESLEY,2023-04-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-04-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-04-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-04-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-04-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-04-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-04-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
791839,HILLESLEY - HILLESLEY,2023-04-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
791839,HILLESLEY - HILLESLEY,2023-04-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.49
791839,HILLESLEY - HILLESLEY,2023-04-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-04-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-04-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-04-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-04-07T21:50:00.000+00:00,transformer,,Temperature,C,19.3
791839,HILLESLEY - HILLESLEY,2023-04-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-04-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
791839,HILLESLEY - HILLESLEY,2023-04-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
791839,HILLESLEY - HILLESLEY,2023-04-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
791839,HILLESLEY - HILLESLEY,2023-04-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
791839,HILLESLEY - HILLESLEY,2023-04-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
791839,HILLESLEY - HILLESLEY,2023-04-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-04-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
791839,HILLESLEY - HILLESLEY,2023-04-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.8
791839,HILLESLEY - HILLESLEY,2023-04-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.73
791839,HILLESLEY - HILLESLEY,2023-04-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-04-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-04-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-04-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-04-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-04-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
791839,HILLESLEY - HILLESLEY,2023-04-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
791839,HILLESLEY - HILLESLEY,2023-04-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.92
791839,HILLESLEY - HILLESLEY,2023-04-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-04-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-04-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-04-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-04-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-04-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-04-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
791839,HILLESLEY - HILLESLEY,2023-04-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
791839,HILLESLEY - HILLESLEY,2023-04-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.38
791839,HILLESLEY - HILLESLEY,2023-04-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-04-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-04-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-04-07T21:40:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-04-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-04-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
791839,HILLESLEY - HILLESLEY,2023-04-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
791839,HILLESLEY - HILLESLEY,2023-04-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-04-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
791839,HILLESLEY - HILLESLEY,2023-04-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-04-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
791839,HILLESLEY - HILLESLEY,2023-04-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-04-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.66
791839,HILLESLEY - HILLESLEY,2023-04-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
791839,HILLESLEY - HILLESLEY,2023-04-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.3
791839,HILLESLEY - HILLESLEY,2023-04-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-04-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-04-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-04-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-04-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-04-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-04-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
791839,HILLESLEY - HILLESLEY,2023-04-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
791839,HILLESLEY - HILLESLEY,2023-04-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.57
791839,HILLESLEY - HILLESLEY,2023-04-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-04-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-04-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-04-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-04-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-04-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
791839,HILLESLEY - HILLESLEY,2023-04-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
791839,HILLESLEY - HILLESLEY,2023-04-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.55
791839,HILLESLEY - HILLESLEY,2023-04-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-04-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-04-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-04-07T21:30:00.000+00:00,transformer,,Temperature,C,19.5
791839,HILLESLEY - HILLESLEY,2023-04-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-04-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
791839,HILLESLEY - HILLESLEY,2023-04-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
791839,HILLESLEY - HILLESLEY,2023-04-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-04-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
791839,HILLESLEY - HILLESLEY,2023-04-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
791839,HILLESLEY - HILLESLEY,2023-04-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-04-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
791839,HILLESLEY - HILLESLEY,2023-04-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.08
791839,HILLESLEY - HILLESLEY,2023-04-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.12
791839,HILLESLEY - HILLESLEY,2023-04-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
