Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-04-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-04-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-04-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-04-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
791839,HILLESLEY - HILLESLEY,2023-04-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
791839,HILLESLEY - HILLESLEY,2023-04-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.52
791839,HILLESLEY - HILLESLEY,2023-04-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-04-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-04-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-04-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-04-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-04-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
791839,HILLESLEY - HILLESLEY,2023-04-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
791839,HILLESLEY - HILLESLEY,2023-04-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.48
791839,HILLESLEY - HILLESLEY,2023-04-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-04-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-04-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-04-07T21:20:00.000+00:00,transformer,,Temperature,C,19.7
791839,HILLESLEY - HILLESLEY,2023-04-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-04-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
791839,HILLESLEY - HILLESLEY,2023-04-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
791839,HILLESLEY - HILLESLEY,2023-04-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-04-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
791839,HILLESLEY - HILLESLEY,2023-04-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-04-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
791839,HILLESLEY - HILLESLEY,2023-04-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
791839,HILLESLEY - HILLESLEY,2023-04-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.87
791839,HILLESLEY - HILLESLEY,2023-04-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
791839,HILLESLEY - HILLESLEY,2023-04-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
791839,HILLESLEY - HILLESLEY,2023-04-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-04-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-04-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-04-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-04-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
791839,HILLESLEY - HILLESLEY,2023-04-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
791839,HILLESLEY - HILLESLEY,2023-04-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.77
791839,HILLESLEY - HILLESLEY,2023-04-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-04-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-04-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-04-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
791839,HILLESLEY - HILLESLEY,2023-04-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
791839,HILLESLEY - HILLESLEY,2023-04-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.33
791839,HILLESLEY - HILLESLEY,2023-04-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-04-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-04-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-04-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-04-07T21:10:00.000+00:00,transformer,,Temperature,C,19.8
791839,HILLESLEY - HILLESLEY,2023-04-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
791839,HILLESLEY - HILLESLEY,2023-04-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
791839,HILLESLEY - HILLESLEY,2023-04-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-04-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
791839,HILLESLEY - HILLESLEY,2023-04-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-04-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
791839,HILLESLEY - HILLESLEY,2023-04-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
791839,HILLESLEY - HILLESLEY,2023-04-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.86
791839,HILLESLEY - HILLESLEY,2023-04-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
791839,HILLESLEY - HILLESLEY,2023-04-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.1
791839,HILLESLEY - HILLESLEY,2023-04-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-04-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-04-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-04-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-04-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-04-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-04-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
791839,HILLESLEY - HILLESLEY,2023-04-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
791839,HILLESLEY - HILLESLEY,2023-04-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.48
791839,HILLESLEY - HILLESLEY,2023-04-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-04-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-04-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-04-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-04-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-04-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-04-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
791839,HILLESLEY - HILLESLEY,2023-04-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
791839,HILLESLEY - HILLESLEY,2023-04-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.28
791839,HILLESLEY - HILLESLEY,2023-04-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-04-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-04-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-04-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-04-07T21:00:00.000+00:00,transformer,,Temperature,C,19.9
791839,HILLESLEY - HILLESLEY,2023-04-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
791839,HILLESLEY - HILLESLEY,2023-04-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
791839,HILLESLEY - HILLESLEY,2023-04-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-04-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
791839,HILLESLEY - HILLESLEY,2023-04-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-04-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
791839,HILLESLEY - HILLESLEY,2023-04-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-04-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
791839,HILLESLEY - HILLESLEY,2023-04-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.24
791839,HILLESLEY - HILLESLEY,2023-04-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.76
791839,HILLESLEY - HILLESLEY,2023-04-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-04-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-04-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-04-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-04-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-04-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-04-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
791839,HILLESLEY - HILLESLEY,2023-04-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
791839,HILLESLEY - HILLESLEY,2023-04-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.07
791839,HILLESLEY - HILLESLEY,2023-04-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-04-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-04-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-04-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-04-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-04-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
791839,HILLESLEY - HILLESLEY,2023-04-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
791839,HILLESLEY - HILLESLEY,2023-04-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-04-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-04-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-04-07T20:50:00.000+00:00,transformer,,Temperature,C,20.1
791839,HILLESLEY - HILLESLEY,2023-04-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
791839,HILLESLEY - HILLESLEY,2023-04-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
791839,HILLESLEY - HILLESLEY,2023-04-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-04-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
791839,HILLESLEY - HILLESLEY,2023-04-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
791839,HILLESLEY - HILLESLEY,2023-04-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
791839,HILLESLEY - HILLESLEY,2023-04-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.57
791839,HILLESLEY - HILLESLEY,2023-04-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.43
791839,HILLESLEY - HILLESLEY,2023-04-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.36
791839,HILLESLEY - HILLESLEY,2023-04-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-04-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-04-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-04-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-04-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-04-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-04-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
791839,HILLESLEY - HILLESLEY,2023-04-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
791839,HILLESLEY - HILLESLEY,2023-04-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.69
791839,HILLESLEY - HILLESLEY,2023-04-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-04-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-04-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-04-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-04-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-04-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-04-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
791839,HILLESLEY - HILLESLEY,2023-04-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
791839,HILLESLEY - HILLESLEY,2023-04-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-04-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-04-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-04-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-04-07T20:40:00.000+00:00,transformer,,Temperature,C,20.2
791839,HILLESLEY - HILLESLEY,2023-04-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
791839,HILLESLEY - HILLESLEY,2023-04-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
791839,HILLESLEY - HILLESLEY,2023-04-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-04-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
791839,HILLESLEY - HILLESLEY,2023-04-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-04-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-04-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
791839,HILLESLEY - HILLESLEY,2023-04-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.59
791839,HILLESLEY - HILLESLEY,2023-04-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.18
791839,HILLESLEY - HILLESLEY,2023-04-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.29
791839,HILLESLEY - HILLESLEY,2023-04-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-04-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-04-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-04-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-04-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-04-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
791839,HILLESLEY - HILLESLEY,2023-04-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
791839,HILLESLEY - HILLESLEY,2023-04-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.51
791839,HILLESLEY - HILLESLEY,2023-04-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-04-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-04-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-04-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-04-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-04-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-04-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
791839,HILLESLEY - HILLESLEY,2023-04-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
791839,HILLESLEY - HILLESLEY,2023-04-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-04-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-04-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-04-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-04-07T20:30:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-04-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
791839,HILLESLEY - HILLESLEY,2023-04-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
791839,HILLESLEY - HILLESLEY,2023-04-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
791839,HILLESLEY - HILLESLEY,2023-04-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
791839,HILLESLEY - HILLESLEY,2023-04-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
791839,HILLESLEY - HILLESLEY,2023-04-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-04-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.57
791839,HILLESLEY - HILLESLEY,2023-04-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
791839,HILLESLEY - HILLESLEY,2023-04-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.57
791839,HILLESLEY - HILLESLEY,2023-04-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
791839,HILLESLEY - HILLESLEY,2023-04-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-04-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-04-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
791839,HILLESLEY - HILLESLEY,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
791839,HILLESLEY - HILLESLEY,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.46
791839,HILLESLEY - HILLESLEY,2023-04-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
791839,HILLESLEY - HILLESLEY,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
791839,HILLESLEY - HILLESLEY,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.97
791839,HILLESLEY - HILLESLEY,2023-04-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-04-07T20:20:00.000+00:00,transformer,,Temperature,C,20.4
791839,HILLESLEY - HILLESLEY,2023-04-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
791839,HILLESLEY - HILLESLEY,2023-04-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
791839,HILLESLEY - HILLESLEY,2023-04-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-04-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
791839,HILLESLEY - HILLESLEY,2023-04-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-04-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
791839,HILLESLEY - HILLESLEY,2023-04-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-04-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.43
791839,HILLESLEY - HILLESLEY,2023-04-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
791839,HILLESLEY - HILLESLEY,2023-04-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.43
791839,HILLESLEY - HILLESLEY,2023-04-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-04-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-04-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-04-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
791839,HILLESLEY - HILLESLEY,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
791839,HILLESLEY - HILLESLEY,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.81
791839,HILLESLEY - HILLESLEY,2023-04-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
791839,HILLESLEY - HILLESLEY,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
791839,HILLESLEY - HILLESLEY,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.53
791839,HILLESLEY - HILLESLEY,2023-04-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-04-07T20:10:00.000+00:00,transformer,,Temperature,C,20.5
791839,HILLESLEY - HILLESLEY,2023-04-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
791839,HILLESLEY - HILLESLEY,2023-04-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
791839,HILLESLEY - HILLESLEY,2023-04-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-04-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
791839,HILLESLEY - HILLESLEY,2023-04-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-04-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-04-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-04-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
791839,HILLESLEY - HILLESLEY,2023-04-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
791839,HILLESLEY - HILLESLEY,2023-04-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.35
791839,HILLESLEY - HILLESLEY,2023-04-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
791839,HILLESLEY - HILLESLEY,2023-04-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-04-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
791839,HILLESLEY - HILLESLEY,2023-04-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
791839,HILLESLEY - HILLESLEY,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
791839,HILLESLEY - HILLESLEY,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.96
791839,HILLESLEY - HILLESLEY,2023-04-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
791839,HILLESLEY - HILLESLEY,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
791839,HILLESLEY - HILLESLEY,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.29
791839,HILLESLEY - HILLESLEY,2023-04-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-07T20:00:00.000+00:00,transformer,,Temperature,C,20.6
791839,HILLESLEY - HILLESLEY,2023-04-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
791839,HILLESLEY - HILLESLEY,2023-04-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
791839,HILLESLEY - HILLESLEY,2023-04-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-04-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
791839,HILLESLEY - HILLESLEY,2023-04-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
791839,HILLESLEY - HILLESLEY,2023-04-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
791839,HILLESLEY - HILLESLEY,2023-04-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
791839,HILLESLEY - HILLESLEY,2023-04-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.15
791839,HILLESLEY - HILLESLEY,2023-04-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.25
791839,HILLESLEY - HILLESLEY,2023-04-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-04-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-04-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-04-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
791839,HILLESLEY - HILLESLEY,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
791839,HILLESLEY - HILLESLEY,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.89
791839,HILLESLEY - HILLESLEY,2023-04-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
791839,HILLESLEY - HILLESLEY,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
791839,HILLESLEY - HILLESLEY,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.06
791839,HILLESLEY - HILLESLEY,2023-04-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-04-07T19:50:00.000+00:00,transformer,,Temperature,C,20.7
791839,HILLESLEY - HILLESLEY,2023-04-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
791839,HILLESLEY - HILLESLEY,2023-04-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
791839,HILLESLEY - HILLESLEY,2023-04-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
791839,HILLESLEY - HILLESLEY,2023-04-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-04-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
791839,HILLESLEY - HILLESLEY,2023-04-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-04-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
791839,HILLESLEY - HILLESLEY,2023-04-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
791839,HILLESLEY - HILLESLEY,2023-04-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.95
791839,HILLESLEY - HILLESLEY,2023-04-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-04-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-04-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-04-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
791839,HILLESLEY - HILLESLEY,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
791839,HILLESLEY - HILLESLEY,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.07
791839,HILLESLEY - HILLESLEY,2023-04-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
791839,HILLESLEY - HILLESLEY,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
791839,HILLESLEY - HILLESLEY,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.4
791839,HILLESLEY - HILLESLEY,2023-04-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-04-07T19:40:00.000+00:00,transformer,,Temperature,C,20.9
791839,HILLESLEY - HILLESLEY,2023-04-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
791839,HILLESLEY - HILLESLEY,2023-04-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
791839,HILLESLEY - HILLESLEY,2023-04-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-04-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
791839,HILLESLEY - HILLESLEY,2023-04-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-04-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
791839,HILLESLEY - HILLESLEY,2023-04-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-04-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.07
791839,HILLESLEY - HILLESLEY,2023-04-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
791839,HILLESLEY - HILLESLEY,2023-04-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.47
791839,HILLESLEY - HILLESLEY,2023-04-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-04-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
791839,HILLESLEY - HILLESLEY,2023-04-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-04-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
791839,HILLESLEY - HILLESLEY,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
791839,HILLESLEY - HILLESLEY,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
791839,HILLESLEY - HILLESLEY,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.15
791839,HILLESLEY - HILLESLEY,2023-04-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
791839,HILLESLEY - HILLESLEY,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
791839,HILLESLEY - HILLESLEY,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-04-07T19:30:00.000+00:00,transformer,,Temperature,C,21.0
791839,HILLESLEY - HILLESLEY,2023-04-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
791839,HILLESLEY - HILLESLEY,2023-04-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
791839,HILLESLEY - HILLESLEY,2023-04-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-04-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
791839,HILLESLEY - HILLESLEY,2023-04-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-04-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
791839,HILLESLEY - HILLESLEY,2023-04-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-04-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.91
791839,HILLESLEY - HILLESLEY,2023-04-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.21
791839,HILLESLEY - HILLESLEY,2023-04-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.39
791839,HILLESLEY - HILLESLEY,2023-04-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
791839,HILLESLEY - HILLESLEY,2023-04-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
791839,HILLESLEY - HILLESLEY,2023-04-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-04-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
791839,HILLESLEY - HILLESLEY,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
791839,HILLESLEY - HILLESLEY,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
791839,HILLESLEY - HILLESLEY,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.91
791839,HILLESLEY - HILLESLEY,2023-04-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
791839,HILLESLEY - HILLESLEY,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
791839,HILLESLEY - HILLESLEY,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.31
791839,HILLESLEY - HILLESLEY,2023-04-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-04-07T19:20:00.000+00:00,transformer,,Temperature,C,21.2
791839,HILLESLEY - HILLESLEY,2023-04-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
791839,HILLESLEY - HILLESLEY,2023-04-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
791839,HILLESLEY - HILLESLEY,2023-04-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
791839,HILLESLEY - HILLESLEY,2023-04-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
791839,HILLESLEY - HILLESLEY,2023-04-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-04-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
791839,HILLESLEY - HILLESLEY,2023-04-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.74
791839,HILLESLEY - HILLESLEY,2023-04-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.22
791839,HILLESLEY - HILLESLEY,2023-04-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-04-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
791839,HILLESLEY - HILLESLEY,2023-04-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-04-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
791839,HILLESLEY - HILLESLEY,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
791839,HILLESLEY - HILLESLEY,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.77
791839,HILLESLEY - HILLESLEY,2023-04-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
791839,HILLESLEY - HILLESLEY,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
791839,HILLESLEY - HILLESLEY,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
791839,HILLESLEY - HILLESLEY,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.49
791839,HILLESLEY - HILLESLEY,2023-04-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-04-07T19:10:00.000+00:00,transformer,,Temperature,C,21.3
791839,HILLESLEY - HILLESLEY,2023-04-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
