Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
791839,HILLESLEY - HILLESLEY,2023-04-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
791839,HILLESLEY - HILLESLEY,2023-04-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
791839,HILLESLEY - HILLESLEY,2023-04-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-04-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
791839,HILLESLEY - HILLESLEY,2023-04-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-04-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
791839,HILLESLEY - HILLESLEY,2023-04-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.49
791839,HILLESLEY - HILLESLEY,2023-04-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.26
791839,HILLESLEY - HILLESLEY,2023-04-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-04-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-04-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-04-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
791839,HILLESLEY - HILLESLEY,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
791839,HILLESLEY - HILLESLEY,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
791839,HILLESLEY - HILLESLEY,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.03
791839,HILLESLEY - HILLESLEY,2023-04-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
791839,HILLESLEY - HILLESLEY,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
791839,HILLESLEY - HILLESLEY,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
791839,HILLESLEY - HILLESLEY,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
791839,HILLESLEY - HILLESLEY,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.76
791839,HILLESLEY - HILLESLEY,2023-04-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-04-07T19:00:00.000+00:00,transformer,,Temperature,C,21.5
791839,HILLESLEY - HILLESLEY,2023-04-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
791839,HILLESLEY - HILLESLEY,2023-04-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
791839,HILLESLEY - HILLESLEY,2023-04-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
791839,HILLESLEY - HILLESLEY,2023-04-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
791839,HILLESLEY - HILLESLEY,2023-04-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-04-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
791839,HILLESLEY - HILLESLEY,2023-04-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
791839,HILLESLEY - HILLESLEY,2023-04-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.79
791839,HILLESLEY - HILLESLEY,2023-04-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-04-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
791839,HILLESLEY - HILLESLEY,2023-04-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-04-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
791839,HILLESLEY - HILLESLEY,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
791839,HILLESLEY - HILLESLEY,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
791839,HILLESLEY - HILLESLEY,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.33
791839,HILLESLEY - HILLESLEY,2023-04-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
791839,HILLESLEY - HILLESLEY,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
791839,HILLESLEY - HILLESLEY,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
791839,HILLESLEY - HILLESLEY,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-04-07T18:50:00.000+00:00,transformer,,Temperature,C,21.7
791839,HILLESLEY - HILLESLEY,2023-04-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
791839,HILLESLEY - HILLESLEY,2023-04-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
791839,HILLESLEY - HILLESLEY,2023-04-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
791839,HILLESLEY - HILLESLEY,2023-04-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-04-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
791839,HILLESLEY - HILLESLEY,2023-04-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-04-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.3
791839,HILLESLEY - HILLESLEY,2023-04-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
791839,HILLESLEY - HILLESLEY,2023-04-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.23
791839,HILLESLEY - HILLESLEY,2023-04-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
791839,HILLESLEY - HILLESLEY,2023-04-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
791839,HILLESLEY - HILLESLEY,2023-04-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
791839,HILLESLEY - HILLESLEY,2023-04-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
791839,HILLESLEY - HILLESLEY,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
791839,HILLESLEY - HILLESLEY,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.75
791839,HILLESLEY - HILLESLEY,2023-04-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
791839,HILLESLEY - HILLESLEY,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
791839,HILLESLEY - HILLESLEY,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.09
791839,HILLESLEY - HILLESLEY,2023-04-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-04-07T18:40:00.000+00:00,transformer,,Temperature,C,21.8
791839,HILLESLEY - HILLESLEY,2023-04-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
791839,HILLESLEY - HILLESLEY,2023-04-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
791839,HILLESLEY - HILLESLEY,2023-04-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
791839,HILLESLEY - HILLESLEY,2023-04-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-04-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
791839,HILLESLEY - HILLESLEY,2023-04-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-04-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
791839,HILLESLEY - HILLESLEY,2023-04-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.99
791839,HILLESLEY - HILLESLEY,2023-04-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.85
791839,HILLESLEY - HILLESLEY,2023-04-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-04-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
791839,HILLESLEY - HILLESLEY,2023-04-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
791839,HILLESLEY - HILLESLEY,2023-04-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
791839,HILLESLEY - HILLESLEY,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
791839,HILLESLEY - HILLESLEY,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.81
791839,HILLESLEY - HILLESLEY,2023-04-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
791839,HILLESLEY - HILLESLEY,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
791839,HILLESLEY - HILLESLEY,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
791839,HILLESLEY - HILLESLEY,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.26
791839,HILLESLEY - HILLESLEY,2023-04-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-04-07T18:30:00.000+00:00,transformer,,Temperature,C,22.0
791839,HILLESLEY - HILLESLEY,2023-04-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
791839,HILLESLEY - HILLESLEY,2023-04-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
791839,HILLESLEY - HILLESLEY,2023-04-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
791839,HILLESLEY - HILLESLEY,2023-04-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
791839,HILLESLEY - HILLESLEY,2023-04-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-04-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
791839,HILLESLEY - HILLESLEY,2023-04-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
791839,HILLESLEY - HILLESLEY,2023-04-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.07
791839,HILLESLEY - HILLESLEY,2023-04-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-04-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
791839,HILLESLEY - HILLESLEY,2023-04-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
791839,HILLESLEY - HILLESLEY,2023-04-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
791839,HILLESLEY - HILLESLEY,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
791839,HILLESLEY - HILLESLEY,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.03
791839,HILLESLEY - HILLESLEY,2023-04-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
791839,HILLESLEY - HILLESLEY,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
791839,HILLESLEY - HILLESLEY,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.36
791839,HILLESLEY - HILLESLEY,2023-04-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-04-07T18:20:00.000+00:00,transformer,,Temperature,C,22.1
791839,HILLESLEY - HILLESLEY,2023-04-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
791839,HILLESLEY - HILLESLEY,2023-04-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
791839,HILLESLEY - HILLESLEY,2023-04-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
791839,HILLESLEY - HILLESLEY,2023-04-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-04-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
791839,HILLESLEY - HILLESLEY,2023-04-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
791839,HILLESLEY - HILLESLEY,2023-04-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
791839,HILLESLEY - HILLESLEY,2023-04-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.27
791839,HILLESLEY - HILLESLEY,2023-04-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.39
791839,HILLESLEY - HILLESLEY,2023-04-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-04-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-04-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
791839,HILLESLEY - HILLESLEY,2023-04-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
791839,HILLESLEY - HILLESLEY,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
791839,HILLESLEY - HILLESLEY,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.29
791839,HILLESLEY - HILLESLEY,2023-04-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
791839,HILLESLEY - HILLESLEY,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
791839,HILLESLEY - HILLESLEY,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.18
791839,HILLESLEY - HILLESLEY,2023-04-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-04-07T18:10:00.000+00:00,transformer,,Temperature,C,22.2
791839,HILLESLEY - HILLESLEY,2023-04-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
791839,HILLESLEY - HILLESLEY,2023-04-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
791839,HILLESLEY - HILLESLEY,2023-04-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
791839,HILLESLEY - HILLESLEY,2023-04-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-04-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
791839,HILLESLEY - HILLESLEY,2023-04-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
791839,HILLESLEY - HILLESLEY,2023-04-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.24
791839,HILLESLEY - HILLESLEY,2023-04-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
791839,HILLESLEY - HILLESLEY,2023-04-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.47
791839,HILLESLEY - HILLESLEY,2023-04-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-04-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
791839,HILLESLEY - HILLESLEY,2023-04-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-04-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-04-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-04-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
791839,HILLESLEY - HILLESLEY,2023-04-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
791839,HILLESLEY - HILLESLEY,2023-04-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
791839,HILLESLEY - HILLESLEY,2023-04-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.25
791839,HILLESLEY - HILLESLEY,2023-04-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-04-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-04-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-04-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-04-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
791839,HILLESLEY - HILLESLEY,2023-04-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
791839,HILLESLEY - HILLESLEY,2023-04-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-04-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-04-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-04-07T18:00:00.000+00:00,transformer,,Temperature,C,22.3
791839,HILLESLEY - HILLESLEY,2023-04-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
791839,HILLESLEY - HILLESLEY,2023-04-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
791839,HILLESLEY - HILLESLEY,2023-04-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
791839,HILLESLEY - HILLESLEY,2023-04-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
791839,HILLESLEY - HILLESLEY,2023-04-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
791839,HILLESLEY - HILLESLEY,2023-04-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-04-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.33
791839,HILLESLEY - HILLESLEY,2023-04-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
791839,HILLESLEY - HILLESLEY,2023-04-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.66
791839,HILLESLEY - HILLESLEY,2023-04-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-04-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
791839,HILLESLEY - HILLESLEY,2023-04-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-04-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-04-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-04-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-04-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
791839,HILLESLEY - HILLESLEY,2023-04-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
791839,HILLESLEY - HILLESLEY,2023-04-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.22
791839,HILLESLEY - HILLESLEY,2023-04-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-04-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-04-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-04-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-04-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-04-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-04-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-04-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
791839,HILLESLEY - HILLESLEY,2023-04-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
791839,HILLESLEY - HILLESLEY,2023-04-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.81
791839,HILLESLEY - HILLESLEY,2023-04-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-04-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-04-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-04-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-04-07T17:50:00.000+00:00,transformer,,Temperature,C,22.4
791839,HILLESLEY - HILLESLEY,2023-04-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
791839,HILLESLEY - HILLESLEY,2023-04-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
791839,HILLESLEY - HILLESLEY,2023-04-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
791839,HILLESLEY - HILLESLEY,2023-04-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-04-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
791839,HILLESLEY - HILLESLEY,2023-04-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-04-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.89
791839,HILLESLEY - HILLESLEY,2023-04-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
791839,HILLESLEY - HILLESLEY,2023-04-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.03
791839,HILLESLEY - HILLESLEY,2023-04-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-04-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
791839,HILLESLEY - HILLESLEY,2023-04-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-04-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
791839,HILLESLEY - HILLESLEY,2023-04-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-04-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-04-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-04-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
791839,HILLESLEY - HILLESLEY,2023-04-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
791839,HILLESLEY - HILLESLEY,2023-04-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.01
791839,HILLESLEY - HILLESLEY,2023-04-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-04-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-04-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-04-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-04-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
791839,HILLESLEY - HILLESLEY,2023-04-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-04-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-04-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
791839,HILLESLEY - HILLESLEY,2023-04-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
791839,HILLESLEY - HILLESLEY,2023-04-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.21
791839,HILLESLEY - HILLESLEY,2023-04-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-04-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-04-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-04-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-04-07T17:40:00.000+00:00,transformer,,Temperature,C,22.5
791839,HILLESLEY - HILLESLEY,2023-04-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
791839,HILLESLEY - HILLESLEY,2023-04-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
791839,HILLESLEY - HILLESLEY,2023-04-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
791839,HILLESLEY - HILLESLEY,2023-04-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
791839,HILLESLEY - HILLESLEY,2023-04-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-04-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
791839,HILLESLEY - HILLESLEY,2023-04-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.69
791839,HILLESLEY - HILLESLEY,2023-04-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.22
791839,HILLESLEY - HILLESLEY,2023-04-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
791839,HILLESLEY - HILLESLEY,2023-04-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
791839,HILLESLEY - HILLESLEY,2023-04-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-04-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-04-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-04-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-04-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-04-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
791839,HILLESLEY - HILLESLEY,2023-04-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
791839,HILLESLEY - HILLESLEY,2023-04-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.91
791839,HILLESLEY - HILLESLEY,2023-04-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
791839,HILLESLEY - HILLESLEY,2023-04-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-04-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-04-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-04-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-04-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
791839,HILLESLEY - HILLESLEY,2023-04-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
791839,HILLESLEY - HILLESLEY,2023-04-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.82
791839,HILLESLEY - HILLESLEY,2023-04-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-04-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-04-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-04-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-04-07T17:30:00.000+00:00,transformer,,Temperature,C,22.5
791839,HILLESLEY - HILLESLEY,2023-04-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
791839,HILLESLEY - HILLESLEY,2023-04-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
791839,HILLESLEY - HILLESLEY,2023-04-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
791839,HILLESLEY - HILLESLEY,2023-04-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
791839,HILLESLEY - HILLESLEY,2023-04-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-04-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.17
791839,HILLESLEY - HILLESLEY,2023-04-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
791839,HILLESLEY - HILLESLEY,2023-04-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.73
791839,HILLESLEY - HILLESLEY,2023-04-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
791839,HILLESLEY - HILLESLEY,2023-04-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
791839,HILLESLEY - HILLESLEY,2023-04-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-04-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-04-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-04-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-04-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-04-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
791839,HILLESLEY - HILLESLEY,2023-04-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
791839,HILLESLEY - HILLESLEY,2023-04-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.13
791839,HILLESLEY - HILLESLEY,2023-04-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-04-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-04-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-04-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-04-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-04-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
791839,HILLESLEY - HILLESLEY,2023-04-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
791839,HILLESLEY - HILLESLEY,2023-04-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.71
791839,HILLESLEY - HILLESLEY,2023-04-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-04-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-04-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-04-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-04-07T17:20:00.000+00:00,transformer,,Temperature,C,22.5
791839,HILLESLEY - HILLESLEY,2023-04-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
791839,HILLESLEY - HILLESLEY,2023-04-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
791839,HILLESLEY - HILLESLEY,2023-04-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
791839,HILLESLEY - HILLESLEY,2023-04-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-04-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-04-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
791839,HILLESLEY - HILLESLEY,2023-04-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
791839,HILLESLEY - HILLESLEY,2023-04-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
791839,HILLESLEY - HILLESLEY,2023-04-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.84
791839,HILLESLEY - HILLESLEY,2023-04-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
791839,HILLESLEY - HILLESLEY,2023-04-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-04-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-04-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-04-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-04-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-04-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
791839,HILLESLEY - HILLESLEY,2023-04-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
791839,HILLESLEY - HILLESLEY,2023-04-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
791839,HILLESLEY - HILLESLEY,2023-04-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.75
791839,HILLESLEY - HILLESLEY,2023-04-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-04-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-04-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-04-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-04-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-04-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-04-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
791839,HILLESLEY - HILLESLEY,2023-04-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
791839,HILLESLEY - HILLESLEY,2023-04-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-04-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-04-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-04-07T17:10:00.000+00:00,transformer,,Temperature,C,22.5
791839,HILLESLEY - HILLESLEY,2023-04-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
791839,HILLESLEY - HILLESLEY,2023-04-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
791839,HILLESLEY - HILLESLEY,2023-04-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
791839,HILLESLEY - HILLESLEY,2023-04-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
791839,HILLESLEY - HILLESLEY,2023-04-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-04-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
791839,HILLESLEY - HILLESLEY,2023-04-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
791839,HILLESLEY - HILLESLEY,2023-04-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.86
791839,HILLESLEY - HILLESLEY,2023-04-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
791839,HILLESLEY - HILLESLEY,2023-04-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
791839,HILLESLEY - HILLESLEY,2023-04-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-04-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-04-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-04-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-04-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
791839,HILLESLEY - HILLESLEY,2023-04-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
791839,HILLESLEY - HILLESLEY,2023-04-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.74
791839,HILLESLEY - HILLESLEY,2023-04-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-04-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-04-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-04-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-04-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-04-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-04-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
791839,HILLESLEY - HILLESLEY,2023-04-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
791839,HILLESLEY - HILLESLEY,2023-04-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-04-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-04-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-04-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-04-07T17:00:00.000+00:00,transformer,,Temperature,C,22.6
791839,HILLESLEY - HILLESLEY,2023-04-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
791839,HILLESLEY - HILLESLEY,2023-04-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
791839,HILLESLEY - HILLESLEY,2023-04-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
791839,HILLESLEY - HILLESLEY,2023-04-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-04-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
791839,HILLESLEY - HILLESLEY,2023-04-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-04-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.22
791839,HILLESLEY - HILLESLEY,2023-04-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.49
791839,HILLESLEY - HILLESLEY,2023-04-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.46
791839,HILLESLEY - HILLESLEY,2023-04-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
791839,HILLESLEY - HILLESLEY,2023-04-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-04-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-04-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-04-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-04-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
791839,HILLESLEY - HILLESLEY,2023-04-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
791839,HILLESLEY - HILLESLEY,2023-04-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.29
791839,HILLESLEY - HILLESLEY,2023-04-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-04-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-04-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-04-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
