Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-04-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-04-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
791839,HILLESLEY - HILLESLEY,2023-04-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
791839,HILLESLEY - HILLESLEY,2023-04-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.49
791839,HILLESLEY - HILLESLEY,2023-04-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-04-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-04-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-04-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
791839,HILLESLEY - HILLESLEY,2023-04-07T16:50:00.000+00:00,transformer,,Temperature,C,22.8
791839,HILLESLEY - HILLESLEY,2023-04-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
791839,HILLESLEY - HILLESLEY,2023-04-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
791839,HILLESLEY - HILLESLEY,2023-04-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
791839,HILLESLEY - HILLESLEY,2023-04-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-04-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
791839,HILLESLEY - HILLESLEY,2023-04-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-04-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
791839,HILLESLEY - HILLESLEY,2023-04-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
791839,HILLESLEY - HILLESLEY,2023-04-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.78
791839,HILLESLEY - HILLESLEY,2023-04-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
791839,HILLESLEY - HILLESLEY,2023-04-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
791839,HILLESLEY - HILLESLEY,2023-04-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-04-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-04-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-04-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
791839,HILLESLEY - HILLESLEY,2023-04-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
791839,HILLESLEY - HILLESLEY,2023-04-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.06
791839,HILLESLEY - HILLESLEY,2023-04-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-04-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-04-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-04-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-04-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-04-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-04-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
791839,HILLESLEY - HILLESLEY,2023-04-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
791839,HILLESLEY - HILLESLEY,2023-04-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.45
791839,HILLESLEY - HILLESLEY,2023-04-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-04-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-04-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-04-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
791839,HILLESLEY - HILLESLEY,2023-04-07T16:40:00.000+00:00,transformer,,Temperature,C,23.2
791839,HILLESLEY - HILLESLEY,2023-04-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
791839,HILLESLEY - HILLESLEY,2023-04-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
791839,HILLESLEY - HILLESLEY,2023-04-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
791839,HILLESLEY - HILLESLEY,2023-04-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
791839,HILLESLEY - HILLESLEY,2023-04-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
791839,HILLESLEY - HILLESLEY,2023-04-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-04-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
791839,HILLESLEY - HILLESLEY,2023-04-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.24
791839,HILLESLEY - HILLESLEY,2023-04-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.51
791839,HILLESLEY - HILLESLEY,2023-04-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
791839,HILLESLEY - HILLESLEY,2023-04-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-04-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-04-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-04-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.83
791839,HILLESLEY - HILLESLEY,2023-04-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.05
791839,HILLESLEY - HILLESLEY,2023-04-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
791839,HILLESLEY - HILLESLEY,2023-04-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
791839,HILLESLEY - HILLESLEY,2023-04-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
791839,HILLESLEY - HILLESLEY,2023-04-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.2
791839,HILLESLEY - HILLESLEY,2023-04-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-04-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-04-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-04-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-04-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-04-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-04-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-04-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
791839,HILLESLEY - HILLESLEY,2023-04-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.76
791839,HILLESLEY - HILLESLEY,2023-04-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.49
791839,HILLESLEY - HILLESLEY,2023-04-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-04-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-04-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-04-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
791839,HILLESLEY - HILLESLEY,2023-04-07T16:30:00.000+00:00,transformer,,Temperature,C,23.8
791839,HILLESLEY - HILLESLEY,2023-04-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
791839,HILLESLEY - HILLESLEY,2023-04-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
791839,HILLESLEY - HILLESLEY,2023-04-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
791839,HILLESLEY - HILLESLEY,2023-04-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
791839,HILLESLEY - HILLESLEY,2023-04-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-04-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
791839,HILLESLEY - HILLESLEY,2023-04-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
791839,HILLESLEY - HILLESLEY,2023-04-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
791839,HILLESLEY - HILLESLEY,2023-04-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.69
791839,HILLESLEY - HILLESLEY,2023-04-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
791839,HILLESLEY - HILLESLEY,2023-04-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
791839,HILLESLEY - HILLESLEY,2023-04-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-04-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-04-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.68
791839,HILLESLEY - HILLESLEY,2023-04-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.16
791839,HILLESLEY - HILLESLEY,2023-04-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
791839,HILLESLEY - HILLESLEY,2023-04-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.79
791839,HILLESLEY - HILLESLEY,2023-04-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
791839,HILLESLEY - HILLESLEY,2023-04-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.21
791839,HILLESLEY - HILLESLEY,2023-04-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-04-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
791839,HILLESLEY - HILLESLEY,2023-04-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-04-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-04-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-04-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-04-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
791839,HILLESLEY - HILLESLEY,2023-04-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
791839,HILLESLEY - HILLESLEY,2023-04-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.6
791839,HILLESLEY - HILLESLEY,2023-04-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-04-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-04-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-04-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
791839,HILLESLEY - HILLESLEY,2023-04-07T16:20:00.000+00:00,transformer,,Temperature,C,24.1
791839,HILLESLEY - HILLESLEY,2023-04-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
791839,HILLESLEY - HILLESLEY,2023-04-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
791839,HILLESLEY - HILLESLEY,2023-04-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
791839,HILLESLEY - HILLESLEY,2023-04-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-04-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-04-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-04-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.24
791839,HILLESLEY - HILLESLEY,2023-04-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.67
791839,HILLESLEY - HILLESLEY,2023-04-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.82
791839,HILLESLEY - HILLESLEY,2023-04-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
791839,HILLESLEY - HILLESLEY,2023-04-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
791839,HILLESLEY - HILLESLEY,2023-04-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-04-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-04-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.68
791839,HILLESLEY - HILLESLEY,2023-04-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.1
791839,HILLESLEY - HILLESLEY,2023-04-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
791839,HILLESLEY - HILLESLEY,2023-04-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
791839,HILLESLEY - HILLESLEY,2023-04-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
791839,HILLESLEY - HILLESLEY,2023-04-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.18
791839,HILLESLEY - HILLESLEY,2023-04-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-04-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
791839,HILLESLEY - HILLESLEY,2023-04-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-04-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-04-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-04-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-04-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
791839,HILLESLEY - HILLESLEY,2023-04-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
791839,HILLESLEY - HILLESLEY,2023-04-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.12
791839,HILLESLEY - HILLESLEY,2023-04-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-04-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-04-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-04-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-04-07T16:10:00.000+00:00,transformer,,Temperature,C,24.2
791839,HILLESLEY - HILLESLEY,2023-04-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
791839,HILLESLEY - HILLESLEY,2023-04-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
791839,HILLESLEY - HILLESLEY,2023-04-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
791839,HILLESLEY - HILLESLEY,2023-04-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-04-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-04-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
791839,HILLESLEY - HILLESLEY,2023-04-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.51
791839,HILLESLEY - HILLESLEY,2023-04-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
791839,HILLESLEY - HILLESLEY,2023-04-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.31
791839,HILLESLEY - HILLESLEY,2023-04-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
791839,HILLESLEY - HILLESLEY,2023-04-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
791839,HILLESLEY - HILLESLEY,2023-04-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-04-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.93
791839,HILLESLEY - HILLESLEY,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.75
791839,HILLESLEY - HILLESLEY,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
791839,HILLESLEY - HILLESLEY,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
791839,HILLESLEY - HILLESLEY,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
791839,HILLESLEY - HILLESLEY,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.06
791839,HILLESLEY - HILLESLEY,2023-04-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-04-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-04-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-04-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
791839,HILLESLEY - HILLESLEY,2023-04-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.33
791839,HILLESLEY - HILLESLEY,2023-04-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-04-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-04-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-04-07T16:00:00.000+00:00,transformer,,Temperature,C,24.2
791839,HILLESLEY - HILLESLEY,2023-04-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
791839,HILLESLEY - HILLESLEY,2023-04-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
791839,HILLESLEY - HILLESLEY,2023-04-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
791839,HILLESLEY - HILLESLEY,2023-04-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
791839,HILLESLEY - HILLESLEY,2023-04-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-04-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
791839,HILLESLEY - HILLESLEY,2023-04-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
791839,HILLESLEY - HILLESLEY,2023-04-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
791839,HILLESLEY - HILLESLEY,2023-04-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.77
791839,HILLESLEY - HILLESLEY,2023-04-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-04-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-04-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.88
791839,HILLESLEY - HILLESLEY,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.7
791839,HILLESLEY - HILLESLEY,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
791839,HILLESLEY - HILLESLEY,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
791839,HILLESLEY - HILLESLEY,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
791839,HILLESLEY - HILLESLEY,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.62
791839,HILLESLEY - HILLESLEY,2023-04-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-04-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-04-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-04-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
791839,HILLESLEY - HILLESLEY,2023-04-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
791839,HILLESLEY - HILLESLEY,2023-04-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.59
791839,HILLESLEY - HILLESLEY,2023-04-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-04-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-04-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-04-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-04-07T15:50:00.000+00:00,transformer,,Temperature,C,24.0
791839,HILLESLEY - HILLESLEY,2023-04-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
791839,HILLESLEY - HILLESLEY,2023-04-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
791839,HILLESLEY - HILLESLEY,2023-04-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
791839,HILLESLEY - HILLESLEY,2023-04-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
791839,HILLESLEY - HILLESLEY,2023-04-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
791839,HILLESLEY - HILLESLEY,2023-04-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-04-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.93
791839,HILLESLEY - HILLESLEY,2023-04-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
791839,HILLESLEY - HILLESLEY,2023-04-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.2
791839,HILLESLEY - HILLESLEY,2023-04-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
791839,HILLESLEY - HILLESLEY,2023-04-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-04-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-04-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
791839,HILLESLEY - HILLESLEY,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
791839,HILLESLEY - HILLESLEY,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
791839,HILLESLEY - HILLESLEY,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.85
791839,HILLESLEY - HILLESLEY,2023-04-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-04-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-04-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-04-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
791839,HILLESLEY - HILLESLEY,2023-04-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
791839,HILLESLEY - HILLESLEY,2023-04-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
791839,HILLESLEY - HILLESLEY,2023-04-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-04-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-04-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-04-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-04-07T15:40:00.000+00:00,transformer,,Temperature,C,23.9
791839,HILLESLEY - HILLESLEY,2023-04-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
791839,HILLESLEY - HILLESLEY,2023-04-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
791839,HILLESLEY - HILLESLEY,2023-04-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
791839,HILLESLEY - HILLESLEY,2023-04-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-04-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
791839,HILLESLEY - HILLESLEY,2023-04-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-04-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
791839,HILLESLEY - HILLESLEY,2023-04-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.91
791839,HILLESLEY - HILLESLEY,2023-04-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.6
791839,HILLESLEY - HILLESLEY,2023-04-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
791839,HILLESLEY - HILLESLEY,2023-04-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-04-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
791839,HILLESLEY - HILLESLEY,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
791839,HILLESLEY - HILLESLEY,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.81
791839,HILLESLEY - HILLESLEY,2023-04-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
791839,HILLESLEY - HILLESLEY,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
791839,HILLESLEY - HILLESLEY,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-04-07T15:30:00.000+00:00,transformer,,Temperature,C,23.8
791839,HILLESLEY - HILLESLEY,2023-04-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
791839,HILLESLEY - HILLESLEY,2023-04-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
791839,HILLESLEY - HILLESLEY,2023-04-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
791839,HILLESLEY - HILLESLEY,2023-04-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-04-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-04-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-04-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.73
791839,HILLESLEY - HILLESLEY,2023-04-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
791839,HILLESLEY - HILLESLEY,2023-04-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.74
791839,HILLESLEY - HILLESLEY,2023-04-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-04-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-04-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-04-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
791839,HILLESLEY - HILLESLEY,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
791839,HILLESLEY - HILLESLEY,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.84
791839,HILLESLEY - HILLESLEY,2023-04-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
791839,HILLESLEY - HILLESLEY,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
791839,HILLESLEY - HILLESLEY,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.4
791839,HILLESLEY - HILLESLEY,2023-04-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-04-07T15:20:00.000+00:00,transformer,,Temperature,C,23.3
791839,HILLESLEY - HILLESLEY,2023-04-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
791839,HILLESLEY - HILLESLEY,2023-04-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
791839,HILLESLEY - HILLESLEY,2023-04-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
791839,HILLESLEY - HILLESLEY,2023-04-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
791839,HILLESLEY - HILLESLEY,2023-04-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
791839,HILLESLEY - HILLESLEY,2023-04-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
791839,HILLESLEY - HILLESLEY,2023-04-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
791839,HILLESLEY - HILLESLEY,2023-04-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.01
791839,HILLESLEY - HILLESLEY,2023-04-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.23
791839,HILLESLEY - HILLESLEY,2023-04-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-04-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-04-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-04-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
791839,HILLESLEY - HILLESLEY,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
791839,HILLESLEY - HILLESLEY,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.18
791839,HILLESLEY - HILLESLEY,2023-04-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
791839,HILLESLEY - HILLESLEY,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
791839,HILLESLEY - HILLESLEY,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
791839,HILLESLEY - HILLESLEY,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.33
791839,HILLESLEY - HILLESLEY,2023-04-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-04-07T15:10:00.000+00:00,transformer,,Temperature,C,22.9
791839,HILLESLEY - HILLESLEY,2023-04-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
791839,HILLESLEY - HILLESLEY,2023-04-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
791839,HILLESLEY - HILLESLEY,2023-04-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
791839,HILLESLEY - HILLESLEY,2023-04-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
791839,HILLESLEY - HILLESLEY,2023-04-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-04-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.69
791839,HILLESLEY - HILLESLEY,2023-04-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
791839,HILLESLEY - HILLESLEY,2023-04-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.51
791839,HILLESLEY - HILLESLEY,2023-04-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-04-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-04-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-04-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
791839,HILLESLEY - HILLESLEY,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
791839,HILLESLEY - HILLESLEY,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
791839,HILLESLEY - HILLESLEY,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.66
791839,HILLESLEY - HILLESLEY,2023-04-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
791839,HILLESLEY - HILLESLEY,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
791839,HILLESLEY - HILLESLEY,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
791839,HILLESLEY - HILLESLEY,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
791839,HILLESLEY - HILLESLEY,2023-04-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
791839,HILLESLEY - HILLESLEY,2023-04-07T15:00:00.000+00:00,transformer,,Temperature,C,22.7
791839,HILLESLEY - HILLESLEY,2023-04-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
791839,HILLESLEY - HILLESLEY,2023-04-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
791839,HILLESLEY - HILLESLEY,2023-04-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
791839,HILLESLEY - HILLESLEY,2023-04-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
791839,HILLESLEY - HILLESLEY,2023-04-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-04-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.07
791839,HILLESLEY - HILLESLEY,2023-04-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.37
791839,HILLESLEY - HILLESLEY,2023-04-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.56
791839,HILLESLEY - HILLESLEY,2023-04-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
791839,HILLESLEY - HILLESLEY,2023-04-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-04-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-04-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
791839,HILLESLEY - HILLESLEY,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
791839,HILLESLEY - HILLESLEY,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
791839,HILLESLEY - HILLESLEY,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.04
791839,HILLESLEY - HILLESLEY,2023-04-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
791839,HILLESLEY - HILLESLEY,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
791839,HILLESLEY - HILLESLEY,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
791839,HILLESLEY - HILLESLEY,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
791839,HILLESLEY - HILLESLEY,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
791839,HILLESLEY - HILLESLEY,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
791839,HILLESLEY - HILLESLEY,2023-04-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
791839,HILLESLEY - HILLESLEY,2023-04-07T14:50:00.000+00:00,transformer,,Temperature,C,22.3
791839,HILLESLEY - HILLESLEY,2023-04-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
791839,HILLESLEY - HILLESLEY,2023-04-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
791839,HILLESLEY - HILLESLEY,2023-04-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
791839,HILLESLEY - HILLESLEY,2023-04-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
791839,HILLESLEY - HILLESLEY,2023-04-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-04-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.78
791839,HILLESLEY - HILLESLEY,2023-04-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
791839,HILLESLEY - HILLESLEY,2023-04-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.11
791839,HILLESLEY - HILLESLEY,2023-04-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
791839,HILLESLEY - HILLESLEY,2023-04-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
791839,HILLESLEY - HILLESLEY,2023-04-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-04-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
791839,HILLESLEY - HILLESLEY,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
791839,HILLESLEY - HILLESLEY,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
791839,HILLESLEY - HILLESLEY,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.16
791839,HILLESLEY - HILLESLEY,2023-04-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
791839,HILLESLEY - HILLESLEY,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
791839,HILLESLEY - HILLESLEY,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
791839,HILLESLEY - HILLESLEY,2023-04-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
791839,HILLESLEY - HILLESLEY,2023-04-07T14:40:00.000+00:00,transformer,,Temperature,C,21.6
791839,HILLESLEY - HILLESLEY,2023-04-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
791839,HILLESLEY - HILLESLEY,2023-04-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
791839,HILLESLEY - HILLESLEY,2023-04-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
791839,HILLESLEY - HILLESLEY,2023-04-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-04-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
791839,HILLESLEY - HILLESLEY,2023-04-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-04-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.09
791839,HILLESLEY - HILLESLEY,2023-04-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.26
791839,HILLESLEY - HILLESLEY,2023-04-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.23
791839,HILLESLEY - HILLESLEY,2023-04-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
791839,HILLESLEY - HILLESLEY,2023-04-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
