Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-04-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-04-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
791839,HILLESLEY - HILLESLEY,2023-04-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
791839,HILLESLEY - HILLESLEY,2023-04-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.84
791839,HILLESLEY - HILLESLEY,2023-04-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
791839,HILLESLEY - HILLESLEY,2023-04-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-04-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-04-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-04-07T10:00:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-04-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
791839,HILLESLEY - HILLESLEY,2023-04-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
791839,HILLESLEY - HILLESLEY,2023-04-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
791839,HILLESLEY - HILLESLEY,2023-04-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-04-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-04-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.28
791839,HILLESLEY - HILLESLEY,2023-04-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
791839,HILLESLEY - HILLESLEY,2023-04-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.19
791839,HILLESLEY - HILLESLEY,2023-04-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,173.0
791839,HILLESLEY - HILLESLEY,2023-04-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
791839,HILLESLEY - HILLESLEY,2023-04-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-04-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
791839,HILLESLEY - HILLESLEY,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.21
791839,HILLESLEY - HILLESLEY,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
791839,HILLESLEY - HILLESLEY,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.35
791839,HILLESLEY - HILLESLEY,2023-04-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
791839,HILLESLEY - HILLESLEY,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
791839,HILLESLEY - HILLESLEY,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
791839,HILLESLEY - HILLESLEY,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
791839,HILLESLEY - HILLESLEY,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
791839,HILLESLEY - HILLESLEY,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
791839,HILLESLEY - HILLESLEY,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.07
791839,HILLESLEY - HILLESLEY,2023-04-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
791839,HILLESLEY - HILLESLEY,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-04-07T09:50:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-04-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
791839,HILLESLEY - HILLESLEY,2023-04-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
791839,HILLESLEY - HILLESLEY,2023-04-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
791839,HILLESLEY - HILLESLEY,2023-04-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-04-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
791839,HILLESLEY - HILLESLEY,2023-04-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.03
791839,HILLESLEY - HILLESLEY,2023-04-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
791839,HILLESLEY - HILLESLEY,2023-04-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.42
791839,HILLESLEY - HILLESLEY,2023-04-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,149.3
791839,HILLESLEY - HILLESLEY,2023-04-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
791839,HILLESLEY - HILLESLEY,2023-04-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-04-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
791839,HILLESLEY - HILLESLEY,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
791839,HILLESLEY - HILLESLEY,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
791839,HILLESLEY - HILLESLEY,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
791839,HILLESLEY - HILLESLEY,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.0
791839,HILLESLEY - HILLESLEY,2023-04-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-04-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-04-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-04-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
791839,HILLESLEY - HILLESLEY,2023-04-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
791839,HILLESLEY - HILLESLEY,2023-04-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.81
791839,HILLESLEY - HILLESLEY,2023-04-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-04-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-04-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-04-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-04-07T09:40:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-04-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
791839,HILLESLEY - HILLESLEY,2023-04-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
791839,HILLESLEY - HILLESLEY,2023-04-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
791839,HILLESLEY - HILLESLEY,2023-04-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-04-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-04-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
791839,HILLESLEY - HILLESLEY,2023-04-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
791839,HILLESLEY - HILLESLEY,2023-04-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.81
791839,HILLESLEY - HILLESLEY,2023-04-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-04-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-04-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-04-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
791839,HILLESLEY - HILLESLEY,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
791839,HILLESLEY - HILLESLEY,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
791839,HILLESLEY - HILLESLEY,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.84
791839,HILLESLEY - HILLESLEY,2023-04-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
791839,HILLESLEY - HILLESLEY,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-04-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-04-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
791839,HILLESLEY - HILLESLEY,2023-04-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
791839,HILLESLEY - HILLESLEY,2023-04-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
791839,HILLESLEY - HILLESLEY,2023-04-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.29
791839,HILLESLEY - HILLESLEY,2023-04-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-04-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-04-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-04-07T09:30:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-04-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
791839,HILLESLEY - HILLESLEY,2023-04-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
791839,HILLESLEY - HILLESLEY,2023-04-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
791839,HILLESLEY - HILLESLEY,2023-04-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-04-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
791839,HILLESLEY - HILLESLEY,2023-04-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
791839,HILLESLEY - HILLESLEY,2023-04-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.14
791839,HILLESLEY - HILLESLEY,2023-04-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
791839,HILLESLEY - HILLESLEY,2023-04-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
791839,HILLESLEY - HILLESLEY,2023-04-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-04-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
791839,HILLESLEY - HILLESLEY,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
791839,HILLESLEY - HILLESLEY,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
791839,HILLESLEY - HILLESLEY,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.7
791839,HILLESLEY - HILLESLEY,2023-04-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
791839,HILLESLEY - HILLESLEY,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-04-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-04-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
791839,HILLESLEY - HILLESLEY,2023-04-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
791839,HILLESLEY - HILLESLEY,2023-04-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.79
791839,HILLESLEY - HILLESLEY,2023-04-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-04-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-04-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-04-07T09:20:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-04-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
791839,HILLESLEY - HILLESLEY,2023-04-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
791839,HILLESLEY - HILLESLEY,2023-04-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
791839,HILLESLEY - HILLESLEY,2023-04-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-04-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
791839,HILLESLEY - HILLESLEY,2023-04-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
791839,HILLESLEY - HILLESLEY,2023-04-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.49
791839,HILLESLEY - HILLESLEY,2023-04-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
791839,HILLESLEY - HILLESLEY,2023-04-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
791839,HILLESLEY - HILLESLEY,2023-04-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-04-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-04-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-04-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-04-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
791839,HILLESLEY - HILLESLEY,2023-04-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
791839,HILLESLEY - HILLESLEY,2023-04-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.8
791839,HILLESLEY - HILLESLEY,2023-04-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-04-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
791839,HILLESLEY - HILLESLEY,2023-04-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-04-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-04-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-04-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-04-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-04-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
791839,HILLESLEY - HILLESLEY,2023-04-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
791839,HILLESLEY - HILLESLEY,2023-04-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.12
791839,HILLESLEY - HILLESLEY,2023-04-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-04-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-04-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-04-07T09:10:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-04-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
791839,HILLESLEY - HILLESLEY,2023-04-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
791839,HILLESLEY - HILLESLEY,2023-04-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
791839,HILLESLEY - HILLESLEY,2023-04-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-04-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
791839,HILLESLEY - HILLESLEY,2023-04-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.58
791839,HILLESLEY - HILLESLEY,2023-04-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.35
791839,HILLESLEY - HILLESLEY,2023-04-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.91
791839,HILLESLEY - HILLESLEY,2023-04-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
791839,HILLESLEY - HILLESLEY,2023-04-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
791839,HILLESLEY - HILLESLEY,2023-04-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-04-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-04-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
791839,HILLESLEY - HILLESLEY,2023-04-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-04-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
791839,HILLESLEY - HILLESLEY,2023-04-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
791839,HILLESLEY - HILLESLEY,2023-04-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.87
791839,HILLESLEY - HILLESLEY,2023-04-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-04-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-04-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-04-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-04-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-04-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-04-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
791839,HILLESLEY - HILLESLEY,2023-04-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
791839,HILLESLEY - HILLESLEY,2023-04-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.27
791839,HILLESLEY - HILLESLEY,2023-04-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-04-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-04-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-04-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-04-07T09:00:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-04-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
791839,HILLESLEY - HILLESLEY,2023-04-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
791839,HILLESLEY - HILLESLEY,2023-04-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-04-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
791839,HILLESLEY - HILLESLEY,2023-04-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
791839,HILLESLEY - HILLESLEY,2023-04-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.63
791839,HILLESLEY - HILLESLEY,2023-04-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
791839,HILLESLEY - HILLESLEY,2023-04-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.14
791839,HILLESLEY - HILLESLEY,2023-04-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
791839,HILLESLEY - HILLESLEY,2023-04-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-04-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
791839,HILLESLEY - HILLESLEY,2023-04-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-04-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-04-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
791839,HILLESLEY - HILLESLEY,2023-04-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-04-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
791839,HILLESLEY - HILLESLEY,2023-04-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
791839,HILLESLEY - HILLESLEY,2023-04-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.21
791839,HILLESLEY - HILLESLEY,2023-04-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-04-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-04-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-04-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-04-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-04-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-04-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
791839,HILLESLEY - HILLESLEY,2023-04-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
791839,HILLESLEY - HILLESLEY,2023-04-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.23
791839,HILLESLEY - HILLESLEY,2023-04-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-04-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-04-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-04-07T08:50:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-04-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
791839,HILLESLEY - HILLESLEY,2023-04-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
791839,HILLESLEY - HILLESLEY,2023-04-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
791839,HILLESLEY - HILLESLEY,2023-04-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-04-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-04-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.41
791839,HILLESLEY - HILLESLEY,2023-04-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
791839,HILLESLEY - HILLESLEY,2023-04-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.44
791839,HILLESLEY - HILLESLEY,2023-04-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
791839,HILLESLEY - HILLESLEY,2023-04-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
791839,HILLESLEY - HILLESLEY,2023-04-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
791839,HILLESLEY - HILLESLEY,2023-04-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
791839,HILLESLEY - HILLESLEY,2023-04-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-04-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
791839,HILLESLEY - HILLESLEY,2023-04-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
791839,HILLESLEY - HILLESLEY,2023-04-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
791839,HILLESLEY - HILLESLEY,2023-04-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.23
791839,HILLESLEY - HILLESLEY,2023-04-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-04-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-04-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-04-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
791839,HILLESLEY - HILLESLEY,2023-04-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-04-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-04-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
791839,HILLESLEY - HILLESLEY,2023-04-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
791839,HILLESLEY - HILLESLEY,2023-04-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.55
791839,HILLESLEY - HILLESLEY,2023-04-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-04-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-04-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-04-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-04-07T08:40:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-04-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
791839,HILLESLEY - HILLESLEY,2023-04-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
791839,HILLESLEY - HILLESLEY,2023-04-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
791839,HILLESLEY - HILLESLEY,2023-04-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
791839,HILLESLEY - HILLESLEY,2023-04-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-04-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.4
791839,HILLESLEY - HILLESLEY,2023-04-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
791839,HILLESLEY - HILLESLEY,2023-04-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.78
791839,HILLESLEY - HILLESLEY,2023-04-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
791839,HILLESLEY - HILLESLEY,2023-04-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
791839,HILLESLEY - HILLESLEY,2023-04-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
791839,HILLESLEY - HILLESLEY,2023-04-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-04-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-04-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
791839,HILLESLEY - HILLESLEY,2023-04-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
791839,HILLESLEY - HILLESLEY,2023-04-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
791839,HILLESLEY - HILLESLEY,2023-04-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.34
791839,HILLESLEY - HILLESLEY,2023-04-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-04-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-04-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-04-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-04-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-04-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-04-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
791839,HILLESLEY - HILLESLEY,2023-04-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
791839,HILLESLEY - HILLESLEY,2023-04-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.76
791839,HILLESLEY - HILLESLEY,2023-04-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-04-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-04-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-04-07T08:30:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-04-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-04-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
791839,HILLESLEY - HILLESLEY,2023-04-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
791839,HILLESLEY - HILLESLEY,2023-04-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-04-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-04-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-04-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
791839,HILLESLEY - HILLESLEY,2023-04-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.15
791839,HILLESLEY - HILLESLEY,2023-04-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.1
791839,HILLESLEY - HILLESLEY,2023-04-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-04-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
791839,HILLESLEY - HILLESLEY,2023-04-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-04-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
791839,HILLESLEY - HILLESLEY,2023-04-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-04-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-04-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
791839,HILLESLEY - HILLESLEY,2023-04-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
791839,HILLESLEY - HILLESLEY,2023-04-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.36
791839,HILLESLEY - HILLESLEY,2023-04-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-04-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-04-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-04-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-04-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-04-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-04-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
791839,HILLESLEY - HILLESLEY,2023-04-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
791839,HILLESLEY - HILLESLEY,2023-04-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.39
791839,HILLESLEY - HILLESLEY,2023-04-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-04-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-04-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-04-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-04-07T08:20:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-04-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
791839,HILLESLEY - HILLESLEY,2023-04-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
791839,HILLESLEY - HILLESLEY,2023-04-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-04-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-04-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-04-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
791839,HILLESLEY - HILLESLEY,2023-04-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.9
791839,HILLESLEY - HILLESLEY,2023-04-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.75
791839,HILLESLEY - HILLESLEY,2023-04-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
791839,HILLESLEY - HILLESLEY,2023-04-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-04-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
791839,HILLESLEY - HILLESLEY,2023-04-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
791839,HILLESLEY - HILLESLEY,2023-04-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-04-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-04-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
791839,HILLESLEY - HILLESLEY,2023-04-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
791839,HILLESLEY - HILLESLEY,2023-04-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
791839,HILLESLEY - HILLESLEY,2023-04-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.67
791839,HILLESLEY - HILLESLEY,2023-04-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-04-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-04-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-04-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-04-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-04-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-04-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
791839,HILLESLEY - HILLESLEY,2023-04-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
791839,HILLESLEY - HILLESLEY,2023-04-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.55
791839,HILLESLEY - HILLESLEY,2023-04-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-04-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-04-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-04-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-04-07T08:10:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-04-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
791839,HILLESLEY - HILLESLEY,2023-04-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
791839,HILLESLEY - HILLESLEY,2023-04-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
791839,HILLESLEY - HILLESLEY,2023-04-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-04-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-04-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
791839,HILLESLEY - HILLESLEY,2023-04-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.19
791839,HILLESLEY - HILLESLEY,2023-04-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.22
791839,HILLESLEY - HILLESLEY,2023-04-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
791839,HILLESLEY - HILLESLEY,2023-04-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-04-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
791839,HILLESLEY - HILLESLEY,2023-04-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
791839,HILLESLEY - HILLESLEY,2023-04-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-04-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-04-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
791839,HILLESLEY - HILLESLEY,2023-04-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
791839,HILLESLEY - HILLESLEY,2023-04-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
791839,HILLESLEY - HILLESLEY,2023-04-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.04
791839,HILLESLEY - HILLESLEY,2023-04-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-04-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-04-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-04-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-04-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-04-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-04-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
791839,HILLESLEY - HILLESLEY,2023-04-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
791839,HILLESLEY - HILLESLEY,2023-04-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.51
791839,HILLESLEY - HILLESLEY,2023-04-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-04-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-04-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-04-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-07T08:00:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-04-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
791839,HILLESLEY - HILLESLEY,2023-04-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
791839,HILLESLEY - HILLESLEY,2023-04-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
791839,HILLESLEY - HILLESLEY,2023-04-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-04-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-04-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.59
791839,HILLESLEY - HILLESLEY,2023-04-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.7
791839,HILLESLEY - HILLESLEY,2023-04-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.55
791839,HILLESLEY - HILLESLEY,2023-04-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
791839,HILLESLEY - HILLESLEY,2023-04-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-04-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
791839,HILLESLEY - HILLESLEY,2023-04-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-04-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-04-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-04-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
791839,HILLESLEY - HILLESLEY,2023-04-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
791839,HILLESLEY - HILLESLEY,2023-04-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.3
791839,HILLESLEY - HILLESLEY,2023-04-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.79
791839,HILLESLEY - HILLESLEY,2023-04-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-04-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-04-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
791839,HILLESLEY - HILLESLEY,2023-04-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-04-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
791839,HILLESLEY - HILLESLEY,2023-04-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
791839,HILLESLEY - HILLESLEY,2023-04-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
791839,HILLESLEY - HILLESLEY,2023-04-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
791839,HILLESLEY - HILLESLEY,2023-04-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.98
791839,HILLESLEY - HILLESLEY,2023-04-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-04-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-04-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-04-07T07:50:00.000+00:00,transformer,,Temperature,C,13.2
791839,HILLESLEY - HILLESLEY,2023-04-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
791839,HILLESLEY - HILLESLEY,2023-04-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
791839,HILLESLEY - HILLESLEY,2023-04-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
791839,HILLESLEY - HILLESLEY,2023-04-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
791839,HILLESLEY - HILLESLEY,2023-04-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-04-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
791839,HILLESLEY - HILLESLEY,2023-04-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.2
791839,HILLESLEY - HILLESLEY,2023-04-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.77
791839,HILLESLEY - HILLESLEY,2023-04-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
791839,HILLESLEY - HILLESLEY,2023-04-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-04-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
