Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
791839,HILLESLEY - HILLESLEY,2023-04-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-04-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-04-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-04-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
791839,HILLESLEY - HILLESLEY,2023-04-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
791839,HILLESLEY - HILLESLEY,2023-04-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.2
791839,HILLESLEY - HILLESLEY,2023-04-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-04-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-04-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-04-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-04-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-04-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
791839,HILLESLEY - HILLESLEY,2023-04-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
791839,HILLESLEY - HILLESLEY,2023-04-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
791839,HILLESLEY - HILLESLEY,2023-04-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.75
791839,HILLESLEY - HILLESLEY,2023-04-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-04-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-04-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-04-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-07T07:40:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-04-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
791839,HILLESLEY - HILLESLEY,2023-04-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
791839,HILLESLEY - HILLESLEY,2023-04-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
791839,HILLESLEY - HILLESLEY,2023-04-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
791839,HILLESLEY - HILLESLEY,2023-04-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-04-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
791839,HILLESLEY - HILLESLEY,2023-04-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.66
791839,HILLESLEY - HILLESLEY,2023-04-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.95
791839,HILLESLEY - HILLESLEY,2023-04-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
791839,HILLESLEY - HILLESLEY,2023-04-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-04-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
791839,HILLESLEY - HILLESLEY,2023-04-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-04-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-04-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-04-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-04-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
791839,HILLESLEY - HILLESLEY,2023-04-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
791839,HILLESLEY - HILLESLEY,2023-04-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.25
791839,HILLESLEY - HILLESLEY,2023-04-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-04-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-04-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-04-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-04-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-04-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
791839,HILLESLEY - HILLESLEY,2023-04-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
791839,HILLESLEY - HILLESLEY,2023-04-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
791839,HILLESLEY - HILLESLEY,2023-04-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.6
791839,HILLESLEY - HILLESLEY,2023-04-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-04-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-04-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-04-07T07:30:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-04-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-04-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
791839,HILLESLEY - HILLESLEY,2023-04-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
791839,HILLESLEY - HILLESLEY,2023-04-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-04-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-04-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-04-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
791839,HILLESLEY - HILLESLEY,2023-04-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
791839,HILLESLEY - HILLESLEY,2023-04-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.86
791839,HILLESLEY - HILLESLEY,2023-04-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
791839,HILLESLEY - HILLESLEY,2023-04-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
791839,HILLESLEY - HILLESLEY,2023-04-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
791839,HILLESLEY - HILLESLEY,2023-04-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
791839,HILLESLEY - HILLESLEY,2023-04-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
791839,HILLESLEY - HILLESLEY,2023-04-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-04-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-04-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
791839,HILLESLEY - HILLESLEY,2023-04-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
791839,HILLESLEY - HILLESLEY,2023-04-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.54
791839,HILLESLEY - HILLESLEY,2023-04-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-04-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
791839,HILLESLEY - HILLESLEY,2023-04-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-04-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-04-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-04-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-04-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
791839,HILLESLEY - HILLESLEY,2023-04-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
791839,HILLESLEY - HILLESLEY,2023-04-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.59
791839,HILLESLEY - HILLESLEY,2023-04-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-04-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-04-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-04-07T07:20:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-04-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
791839,HILLESLEY - HILLESLEY,2023-04-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
791839,HILLESLEY - HILLESLEY,2023-04-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
791839,HILLESLEY - HILLESLEY,2023-04-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-04-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-04-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
791839,HILLESLEY - HILLESLEY,2023-04-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.18
791839,HILLESLEY - HILLESLEY,2023-04-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
791839,HILLESLEY - HILLESLEY,2023-04-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.12
791839,HILLESLEY - HILLESLEY,2023-04-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
791839,HILLESLEY - HILLESLEY,2023-04-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
791839,HILLESLEY - HILLESLEY,2023-04-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
791839,HILLESLEY - HILLESLEY,2023-04-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-04-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-04-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
791839,HILLESLEY - HILLESLEY,2023-04-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
791839,HILLESLEY - HILLESLEY,2023-04-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
791839,HILLESLEY - HILLESLEY,2023-04-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
791839,HILLESLEY - HILLESLEY,2023-04-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.55
791839,HILLESLEY - HILLESLEY,2023-04-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-04-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
791839,HILLESLEY - HILLESLEY,2023-04-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-04-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-04-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-04-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-04-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-04-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
791839,HILLESLEY - HILLESLEY,2023-04-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
791839,HILLESLEY - HILLESLEY,2023-04-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.87
791839,HILLESLEY - HILLESLEY,2023-04-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-04-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-04-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-04-07T07:10:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-04-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
791839,HILLESLEY - HILLESLEY,2023-04-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
791839,HILLESLEY - HILLESLEY,2023-04-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
791839,HILLESLEY - HILLESLEY,2023-04-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-04-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-04-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
791839,HILLESLEY - HILLESLEY,2023-04-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
791839,HILLESLEY - HILLESLEY,2023-04-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.42
791839,HILLESLEY - HILLESLEY,2023-04-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
791839,HILLESLEY - HILLESLEY,2023-04-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
791839,HILLESLEY - HILLESLEY,2023-04-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-04-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
791839,HILLESLEY - HILLESLEY,2023-04-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-04-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
791839,HILLESLEY - HILLESLEY,2023-04-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-04-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
791839,HILLESLEY - HILLESLEY,2023-04-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
791839,HILLESLEY - HILLESLEY,2023-04-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.15
791839,HILLESLEY - HILLESLEY,2023-04-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-04-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-04-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-04-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-04-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
791839,HILLESLEY - HILLESLEY,2023-04-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-04-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-04-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
791839,HILLESLEY - HILLESLEY,2023-04-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
791839,HILLESLEY - HILLESLEY,2023-04-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.44
791839,HILLESLEY - HILLESLEY,2023-04-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-04-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-04-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-04-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-04-07T07:00:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-04-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
791839,HILLESLEY - HILLESLEY,2023-04-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
791839,HILLESLEY - HILLESLEY,2023-04-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
791839,HILLESLEY - HILLESLEY,2023-04-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-04-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-04-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
791839,HILLESLEY - HILLESLEY,2023-04-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.42
791839,HILLESLEY - HILLESLEY,2023-04-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.59
791839,HILLESLEY - HILLESLEY,2023-04-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
791839,HILLESLEY - HILLESLEY,2023-04-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
791839,HILLESLEY - HILLESLEY,2023-04-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
791839,HILLESLEY - HILLESLEY,2023-04-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-04-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
791839,HILLESLEY - HILLESLEY,2023-04-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-04-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
791839,HILLESLEY - HILLESLEY,2023-04-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
791839,HILLESLEY - HILLESLEY,2023-04-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.59
791839,HILLESLEY - HILLESLEY,2023-04-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-04-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
791839,HILLESLEY - HILLESLEY,2023-04-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-04-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-04-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
791839,HILLESLEY - HILLESLEY,2023-04-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-04-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
791839,HILLESLEY - HILLESLEY,2023-04-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
791839,HILLESLEY - HILLESLEY,2023-04-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
791839,HILLESLEY - HILLESLEY,2023-04-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-04-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-04-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-04-07T06:50:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-04-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
791839,HILLESLEY - HILLESLEY,2023-04-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
791839,HILLESLEY - HILLESLEY,2023-04-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
791839,HILLESLEY - HILLESLEY,2023-04-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-04-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.69
791839,HILLESLEY - HILLESLEY,2023-04-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.34
791839,HILLESLEY - HILLESLEY,2023-04-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.71
791839,HILLESLEY - HILLESLEY,2023-04-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,134.5
791839,HILLESLEY - HILLESLEY,2023-04-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
791839,HILLESLEY - HILLESLEY,2023-04-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
791839,HILLESLEY - HILLESLEY,2023-04-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-04-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
791839,HILLESLEY - HILLESLEY,2023-04-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-04-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
791839,HILLESLEY - HILLESLEY,2023-04-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
791839,HILLESLEY - HILLESLEY,2023-04-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.89
791839,HILLESLEY - HILLESLEY,2023-04-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
791839,HILLESLEY - HILLESLEY,2023-04-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-04-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-04-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-04-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-04-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-04-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-04-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
791839,HILLESLEY - HILLESLEY,2023-04-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
791839,HILLESLEY - HILLESLEY,2023-04-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-04-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-04-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
791839,HILLESLEY - HILLESLEY,2023-04-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-04-07T06:40:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-04-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
791839,HILLESLEY - HILLESLEY,2023-04-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
791839,HILLESLEY - HILLESLEY,2023-04-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
791839,HILLESLEY - HILLESLEY,2023-04-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-04-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
791839,HILLESLEY - HILLESLEY,2023-04-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.14
791839,HILLESLEY - HILLESLEY,2023-04-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.01
791839,HILLESLEY - HILLESLEY,2023-04-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,137.3
791839,HILLESLEY - HILLESLEY,2023-04-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-04-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
791839,HILLESLEY - HILLESLEY,2023-04-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-04-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-04-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-04-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
791839,HILLESLEY - HILLESLEY,2023-04-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
791839,HILLESLEY - HILLESLEY,2023-04-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.71
791839,HILLESLEY - HILLESLEY,2023-04-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-04-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-04-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-04-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-04-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-04-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
791839,HILLESLEY - HILLESLEY,2023-04-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
791839,HILLESLEY - HILLESLEY,2023-04-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.42
791839,HILLESLEY - HILLESLEY,2023-04-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-04-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-04-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-04-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-04-07T06:30:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-04-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
791839,HILLESLEY - HILLESLEY,2023-04-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
791839,HILLESLEY - HILLESLEY,2023-04-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
791839,HILLESLEY - HILLESLEY,2023-04-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-04-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-04-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-04-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
791839,HILLESLEY - HILLESLEY,2023-04-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.11
791839,HILLESLEY - HILLESLEY,2023-04-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.13
791839,HILLESLEY - HILLESLEY,2023-04-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
791839,HILLESLEY - HILLESLEY,2023-04-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-04-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
791839,HILLESLEY - HILLESLEY,2023-04-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-04-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-04-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-04-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
791839,HILLESLEY - HILLESLEY,2023-04-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
791839,HILLESLEY - HILLESLEY,2023-04-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.18
791839,HILLESLEY - HILLESLEY,2023-04-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-04-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-04-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-04-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-04-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-04-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-04-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
791839,HILLESLEY - HILLESLEY,2023-04-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
791839,HILLESLEY - HILLESLEY,2023-04-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.11
791839,HILLESLEY - HILLESLEY,2023-04-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-04-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-04-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-04-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-04-07T06:20:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-04-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
791839,HILLESLEY - HILLESLEY,2023-04-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
791839,HILLESLEY - HILLESLEY,2023-04-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
791839,HILLESLEY - HILLESLEY,2023-04-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-04-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-04-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
791839,HILLESLEY - HILLESLEY,2023-04-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.61
791839,HILLESLEY - HILLESLEY,2023-04-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.29
791839,HILLESLEY - HILLESLEY,2023-04-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
791839,HILLESLEY - HILLESLEY,2023-04-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
791839,HILLESLEY - HILLESLEY,2023-04-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
791839,HILLESLEY - HILLESLEY,2023-04-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-04-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-04-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-04-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
791839,HILLESLEY - HILLESLEY,2023-04-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
791839,HILLESLEY - HILLESLEY,2023-04-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.81
791839,HILLESLEY - HILLESLEY,2023-04-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
791839,HILLESLEY - HILLESLEY,2023-04-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-04-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-04-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-04-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-04-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-04-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
791839,HILLESLEY - HILLESLEY,2023-04-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
791839,HILLESLEY - HILLESLEY,2023-04-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.43
791839,HILLESLEY - HILLESLEY,2023-04-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
791839,HILLESLEY - HILLESLEY,2023-04-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-04-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-04-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-04-07T06:10:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-04-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
791839,HILLESLEY - HILLESLEY,2023-04-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
791839,HILLESLEY - HILLESLEY,2023-04-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
791839,HILLESLEY - HILLESLEY,2023-04-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-04-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-04-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
791839,HILLESLEY - HILLESLEY,2023-04-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.42
791839,HILLESLEY - HILLESLEY,2023-04-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.24
791839,HILLESLEY - HILLESLEY,2023-04-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,152.5
791839,HILLESLEY - HILLESLEY,2023-04-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
791839,HILLESLEY - HILLESLEY,2023-04-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
791839,HILLESLEY - HILLESLEY,2023-04-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-04-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-04-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-04-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-04-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
791839,HILLESLEY - HILLESLEY,2023-04-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
791839,HILLESLEY - HILLESLEY,2023-04-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.03
791839,HILLESLEY - HILLESLEY,2023-04-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-04-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-04-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-04-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-04-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-04-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-04-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
791839,HILLESLEY - HILLESLEY,2023-04-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
791839,HILLESLEY - HILLESLEY,2023-04-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.49
791839,HILLESLEY - HILLESLEY,2023-04-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-04-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-04-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-04-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-04-07T05:50:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-04-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
791839,HILLESLEY - HILLESLEY,2023-04-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
791839,HILLESLEY - HILLESLEY,2023-04-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
791839,HILLESLEY - HILLESLEY,2023-04-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
791839,HILLESLEY - HILLESLEY,2023-04-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-04-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.31
791839,HILLESLEY - HILLESLEY,2023-04-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
791839,HILLESLEY - HILLESLEY,2023-04-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.52
791839,HILLESLEY - HILLESLEY,2023-04-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
791839,HILLESLEY - HILLESLEY,2023-04-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
791839,HILLESLEY - HILLESLEY,2023-04-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
791839,HILLESLEY - HILLESLEY,2023-04-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-04-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-04-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-04-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-04-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
791839,HILLESLEY - HILLESLEY,2023-04-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
791839,HILLESLEY - HILLESLEY,2023-04-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.35
791839,HILLESLEY - HILLESLEY,2023-04-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-04-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-04-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-04-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-04-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-04-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
791839,HILLESLEY - HILLESLEY,2023-04-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
791839,HILLESLEY - HILLESLEY,2023-04-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.92
791839,HILLESLEY - HILLESLEY,2023-04-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-04-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-04-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-04-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-04-07T05:40:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-04-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
791839,HILLESLEY - HILLESLEY,2023-04-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
791839,HILLESLEY - HILLESLEY,2023-04-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
791839,HILLESLEY - HILLESLEY,2023-04-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-04-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-04-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-04-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
791839,HILLESLEY - HILLESLEY,2023-04-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.38
791839,HILLESLEY - HILLESLEY,2023-04-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.27
791839,HILLESLEY - HILLESLEY,2023-04-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
791839,HILLESLEY - HILLESLEY,2023-04-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-04-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
791839,HILLESLEY - HILLESLEY,2023-04-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-04-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-04-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-04-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-04-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
791839,HILLESLEY - HILLESLEY,2023-04-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
791839,HILLESLEY - HILLESLEY,2023-04-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.18
791839,HILLESLEY - HILLESLEY,2023-04-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-04-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-04-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-04-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-04-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-04-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
791839,HILLESLEY - HILLESLEY,2023-04-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
791839,HILLESLEY - HILLESLEY,2023-04-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.85
791839,HILLESLEY - HILLESLEY,2023-04-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-04-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-04-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-04-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-04-07T05:30:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-04-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
791839,HILLESLEY - HILLESLEY,2023-04-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
791839,HILLESLEY - HILLESLEY,2023-04-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-04-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
791839,HILLESLEY - HILLESLEY,2023-04-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-04-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
791839,HILLESLEY - HILLESLEY,2023-04-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-04-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
791839,HILLESLEY - HILLESLEY,2023-04-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.7
791839,HILLESLEY - HILLESLEY,2023-04-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.03
791839,HILLESLEY - HILLESLEY,2023-04-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
791839,HILLESLEY - HILLESLEY,2023-04-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-04-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
791839,HILLESLEY - HILLESLEY,2023-04-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-04-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-04-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-04-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-04-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
791839,HILLESLEY - HILLESLEY,2023-04-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
791839,HILLESLEY - HILLESLEY,2023-04-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.41
791839,HILLESLEY - HILLESLEY,2023-04-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-04-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-04-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-04-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-04-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-04-07T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-04-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-04-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
791839,HILLESLEY - HILLESLEY,2023-04-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
791839,HILLESLEY - HILLESLEY,2023-04-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.61
791839,HILLESLEY - HILLESLEY,2023-04-07T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-04-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-04-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-04-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-04-07T05:20:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-04-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
