Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
791839,HILLESLEY - HILLESLEY,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
791839,HILLESLEY - HILLESLEY,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.99
791839,HILLESLEY - HILLESLEY,2023-04-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-04-08T19:50:00.000+00:00,transformer,,Temperature,C,20.7
791839,HILLESLEY - HILLESLEY,2023-04-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
791839,HILLESLEY - HILLESLEY,2023-04-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
791839,HILLESLEY - HILLESLEY,2023-04-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-04-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
791839,HILLESLEY - HILLESLEY,2023-04-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-04-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
791839,HILLESLEY - HILLESLEY,2023-04-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
791839,HILLESLEY - HILLESLEY,2023-04-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.28
791839,HILLESLEY - HILLESLEY,2023-04-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.72
791839,HILLESLEY - HILLESLEY,2023-04-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.85
791839,HILLESLEY - HILLESLEY,2023-04-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-04-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-04-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
791839,HILLESLEY - HILLESLEY,2023-04-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
791839,HILLESLEY - HILLESLEY,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
791839,HILLESLEY - HILLESLEY,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
791839,HILLESLEY - HILLESLEY,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.83
791839,HILLESLEY - HILLESLEY,2023-04-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
791839,HILLESLEY - HILLESLEY,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
791839,HILLESLEY - HILLESLEY,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
791839,HILLESLEY - HILLESLEY,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.52
791839,HILLESLEY - HILLESLEY,2023-04-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-04-08T19:40:00.000+00:00,transformer,,Temperature,C,20.8
791839,HILLESLEY - HILLESLEY,2023-04-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
791839,HILLESLEY - HILLESLEY,2023-04-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
791839,HILLESLEY - HILLESLEY,2023-04-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-04-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
791839,HILLESLEY - HILLESLEY,2023-04-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
791839,HILLESLEY - HILLESLEY,2023-04-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
791839,HILLESLEY - HILLESLEY,2023-04-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.52
791839,HILLESLEY - HILLESLEY,2023-04-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
791839,HILLESLEY - HILLESLEY,2023-04-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.36
791839,HILLESLEY - HILLESLEY,2023-04-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-04-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-04-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
791839,HILLESLEY - HILLESLEY,2023-04-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
791839,HILLESLEY - HILLESLEY,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
791839,HILLESLEY - HILLESLEY,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
791839,HILLESLEY - HILLESLEY,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.86
791839,HILLESLEY - HILLESLEY,2023-04-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
791839,HILLESLEY - HILLESLEY,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
791839,HILLESLEY - HILLESLEY,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
791839,HILLESLEY - HILLESLEY,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.53
791839,HILLESLEY - HILLESLEY,2023-04-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-08T19:30:00.000+00:00,transformer,,Temperature,C,20.9
791839,HILLESLEY - HILLESLEY,2023-04-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
791839,HILLESLEY - HILLESLEY,2023-04-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
791839,HILLESLEY - HILLESLEY,2023-04-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-04-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
791839,HILLESLEY - HILLESLEY,2023-04-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
791839,HILLESLEY - HILLESLEY,2023-04-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
791839,HILLESLEY - HILLESLEY,2023-04-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
791839,HILLESLEY - HILLESLEY,2023-04-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
791839,HILLESLEY - HILLESLEY,2023-04-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.38
791839,HILLESLEY - HILLESLEY,2023-04-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
791839,HILLESLEY - HILLESLEY,2023-04-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
791839,HILLESLEY - HILLESLEY,2023-04-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-04-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
791839,HILLESLEY - HILLESLEY,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
791839,HILLESLEY - HILLESLEY,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
791839,HILLESLEY - HILLESLEY,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.0
791839,HILLESLEY - HILLESLEY,2023-04-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
791839,HILLESLEY - HILLESLEY,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
791839,HILLESLEY - HILLESLEY,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
791839,HILLESLEY - HILLESLEY,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.49
791839,HILLESLEY - HILLESLEY,2023-04-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-04-08T19:20:00.000+00:00,transformer,,Temperature,C,21.0
791839,HILLESLEY - HILLESLEY,2023-04-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
791839,HILLESLEY - HILLESLEY,2023-04-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
791839,HILLESLEY - HILLESLEY,2023-04-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
791839,HILLESLEY - HILLESLEY,2023-04-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
791839,HILLESLEY - HILLESLEY,2023-04-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-04-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
791839,HILLESLEY - HILLESLEY,2023-04-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
791839,HILLESLEY - HILLESLEY,2023-04-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.5
791839,HILLESLEY - HILLESLEY,2023-04-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-04-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-04-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
791839,HILLESLEY - HILLESLEY,2023-04-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
791839,HILLESLEY - HILLESLEY,2023-04-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-04-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-04-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
791839,HILLESLEY - HILLESLEY,2023-04-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
791839,HILLESLEY - HILLESLEY,2023-04-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.32
791839,HILLESLEY - HILLESLEY,2023-04-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-04-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-04-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-04-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
791839,HILLESLEY - HILLESLEY,2023-04-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
791839,HILLESLEY - HILLESLEY,2023-04-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-04-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
791839,HILLESLEY - HILLESLEY,2023-04-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
791839,HILLESLEY - HILLESLEY,2023-04-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.98
791839,HILLESLEY - HILLESLEY,2023-04-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-04-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-04-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-04-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-08T19:00:00.000+00:00,transformer,,Temperature,C,21.2
791839,HILLESLEY - HILLESLEY,2023-04-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
791839,HILLESLEY - HILLESLEY,2023-04-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
791839,HILLESLEY - HILLESLEY,2023-04-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
791839,HILLESLEY - HILLESLEY,2023-04-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
791839,HILLESLEY - HILLESLEY,2023-04-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
791839,HILLESLEY - HILLESLEY,2023-04-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.46
791839,HILLESLEY - HILLESLEY,2023-04-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
791839,HILLESLEY - HILLESLEY,2023-04-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.29
791839,HILLESLEY - HILLESLEY,2023-04-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
791839,HILLESLEY - HILLESLEY,2023-04-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
791839,HILLESLEY - HILLESLEY,2023-04-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
791839,HILLESLEY - HILLESLEY,2023-04-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
791839,HILLESLEY - HILLESLEY,2023-04-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-04-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-04-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-04-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
791839,HILLESLEY - HILLESLEY,2023-04-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
791839,HILLESLEY - HILLESLEY,2023-04-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.65
791839,HILLESLEY - HILLESLEY,2023-04-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-04-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-04-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-04-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-04-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-04-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-04-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
791839,HILLESLEY - HILLESLEY,2023-04-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
791839,HILLESLEY - HILLESLEY,2023-04-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.34
791839,HILLESLEY - HILLESLEY,2023-04-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-04-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-04-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-04-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-04-08T18:50:00.000+00:00,transformer,,Temperature,C,21.3
791839,HILLESLEY - HILLESLEY,2023-04-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
791839,HILLESLEY - HILLESLEY,2023-04-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
791839,HILLESLEY - HILLESLEY,2023-04-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-04-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-04-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
791839,HILLESLEY - HILLESLEY,2023-04-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-04-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
791839,HILLESLEY - HILLESLEY,2023-04-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
791839,HILLESLEY - HILLESLEY,2023-04-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.99
791839,HILLESLEY - HILLESLEY,2023-04-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-04-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
791839,HILLESLEY - HILLESLEY,2023-04-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
791839,HILLESLEY - HILLESLEY,2023-04-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
791839,HILLESLEY - HILLESLEY,2023-04-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-04-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-04-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
791839,HILLESLEY - HILLESLEY,2023-04-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
791839,HILLESLEY - HILLESLEY,2023-04-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.64
791839,HILLESLEY - HILLESLEY,2023-04-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-04-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-04-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-04-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
791839,HILLESLEY - HILLESLEY,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
791839,HILLESLEY - HILLESLEY,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.64
791839,HILLESLEY - HILLESLEY,2023-04-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-04-08T18:40:00.000+00:00,transformer,,Temperature,C,21.4
791839,HILLESLEY - HILLESLEY,2023-04-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
791839,HILLESLEY - HILLESLEY,2023-04-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
791839,HILLESLEY - HILLESLEY,2023-04-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
791839,HILLESLEY - HILLESLEY,2023-04-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-04-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
791839,HILLESLEY - HILLESLEY,2023-04-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-04-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.11
791839,HILLESLEY - HILLESLEY,2023-04-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.58
791839,HILLESLEY - HILLESLEY,2023-04-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.28
791839,HILLESLEY - HILLESLEY,2023-04-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
791839,HILLESLEY - HILLESLEY,2023-04-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
791839,HILLESLEY - HILLESLEY,2023-04-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
791839,HILLESLEY - HILLESLEY,2023-04-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-04-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-04-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-04-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
791839,HILLESLEY - HILLESLEY,2023-04-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
791839,HILLESLEY - HILLESLEY,2023-04-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.38
791839,HILLESLEY - HILLESLEY,2023-04-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-04-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-04-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-04-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
791839,HILLESLEY - HILLESLEY,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
791839,HILLESLEY - HILLESLEY,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.26
791839,HILLESLEY - HILLESLEY,2023-04-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-04-08T18:30:00.000+00:00,transformer,,Temperature,C,21.5
791839,HILLESLEY - HILLESLEY,2023-04-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
791839,HILLESLEY - HILLESLEY,2023-04-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
791839,HILLESLEY - HILLESLEY,2023-04-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
791839,HILLESLEY - HILLESLEY,2023-04-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
791839,HILLESLEY - HILLESLEY,2023-04-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-04-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
791839,HILLESLEY - HILLESLEY,2023-04-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
791839,HILLESLEY - HILLESLEY,2023-04-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.65
791839,HILLESLEY - HILLESLEY,2023-04-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
791839,HILLESLEY - HILLESLEY,2023-04-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-04-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
791839,HILLESLEY - HILLESLEY,2023-04-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-04-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-04-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
791839,HILLESLEY - HILLESLEY,2023-04-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
791839,HILLESLEY - HILLESLEY,2023-04-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
791839,HILLESLEY - HILLESLEY,2023-04-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.63
791839,HILLESLEY - HILLESLEY,2023-04-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-04-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-04-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-04-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
791839,HILLESLEY - HILLESLEY,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
791839,HILLESLEY - HILLESLEY,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-04-08T18:20:00.000+00:00,transformer,,Temperature,C,21.5
791839,HILLESLEY - HILLESLEY,2023-04-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
791839,HILLESLEY - HILLESLEY,2023-04-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
791839,HILLESLEY - HILLESLEY,2023-04-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
791839,HILLESLEY - HILLESLEY,2023-04-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-04-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-04-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-04-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
791839,HILLESLEY - HILLESLEY,2023-04-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.65
791839,HILLESLEY - HILLESLEY,2023-04-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.88
791839,HILLESLEY - HILLESLEY,2023-04-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
791839,HILLESLEY - HILLESLEY,2023-04-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-04-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
791839,HILLESLEY - HILLESLEY,2023-04-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-04-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-04-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-04-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
791839,HILLESLEY - HILLESLEY,2023-04-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
791839,HILLESLEY - HILLESLEY,2023-04-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
791839,HILLESLEY - HILLESLEY,2023-04-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.97
791839,HILLESLEY - HILLESLEY,2023-04-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-04-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-04-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-04-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-04-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-04-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
791839,HILLESLEY - HILLESLEY,2023-04-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
791839,HILLESLEY - HILLESLEY,2023-04-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.03
791839,HILLESLEY - HILLESLEY,2023-04-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-04-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-04-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-04-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-04-08T18:10:00.000+00:00,transformer,,Temperature,C,21.6
791839,HILLESLEY - HILLESLEY,2023-04-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
791839,HILLESLEY - HILLESLEY,2023-04-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
791839,HILLESLEY - HILLESLEY,2023-04-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
791839,HILLESLEY - HILLESLEY,2023-04-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
791839,HILLESLEY - HILLESLEY,2023-04-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-04-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.05
791839,HILLESLEY - HILLESLEY,2023-04-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
791839,HILLESLEY - HILLESLEY,2023-04-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.0
791839,HILLESLEY - HILLESLEY,2023-04-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
791839,HILLESLEY - HILLESLEY,2023-04-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-04-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
791839,HILLESLEY - HILLESLEY,2023-04-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
791839,HILLESLEY - HILLESLEY,2023-04-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-04-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-04-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
791839,HILLESLEY - HILLESLEY,2023-04-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
791839,HILLESLEY - HILLESLEY,2023-04-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
791839,HILLESLEY - HILLESLEY,2023-04-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.02
791839,HILLESLEY - HILLESLEY,2023-04-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-04-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-04-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
791839,HILLESLEY - HILLESLEY,2023-04-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-04-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
791839,HILLESLEY - HILLESLEY,2023-04-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-04-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
791839,HILLESLEY - HILLESLEY,2023-04-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
791839,HILLESLEY - HILLESLEY,2023-04-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
791839,HILLESLEY - HILLESLEY,2023-04-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-04-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-04-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-04-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-04-08T18:00:00.000+00:00,transformer,,Temperature,C,21.7
791839,HILLESLEY - HILLESLEY,2023-04-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
791839,HILLESLEY - HILLESLEY,2023-04-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
791839,HILLESLEY - HILLESLEY,2023-04-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
791839,HILLESLEY - HILLESLEY,2023-04-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-04-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
791839,HILLESLEY - HILLESLEY,2023-04-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-04-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
791839,HILLESLEY - HILLESLEY,2023-04-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.74
791839,HILLESLEY - HILLESLEY,2023-04-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.63
791839,HILLESLEY - HILLESLEY,2023-04-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
791839,HILLESLEY - HILLESLEY,2023-04-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-04-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
791839,HILLESLEY - HILLESLEY,2023-04-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-04-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-04-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
791839,HILLESLEY - HILLESLEY,2023-04-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
791839,HILLESLEY - HILLESLEY,2023-04-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
791839,HILLESLEY - HILLESLEY,2023-04-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.58
791839,HILLESLEY - HILLESLEY,2023-04-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-04-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-04-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-04-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-04-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
791839,HILLESLEY - HILLESLEY,2023-04-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-04-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
791839,HILLESLEY - HILLESLEY,2023-04-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
791839,HILLESLEY - HILLESLEY,2023-04-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.77
791839,HILLESLEY - HILLESLEY,2023-04-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-04-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-04-08T17:50:00.000+00:00,transformer,,Temperature,C,21.8
791839,HILLESLEY - HILLESLEY,2023-04-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
791839,HILLESLEY - HILLESLEY,2023-04-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
791839,HILLESLEY - HILLESLEY,2023-04-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-04-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-04-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-04-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
791839,HILLESLEY - HILLESLEY,2023-04-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
791839,HILLESLEY - HILLESLEY,2023-04-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.35
791839,HILLESLEY - HILLESLEY,2023-04-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
791839,HILLESLEY - HILLESLEY,2023-04-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-04-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
791839,HILLESLEY - HILLESLEY,2023-04-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-04-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-04-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-04-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
791839,HILLESLEY - HILLESLEY,2023-04-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
791839,HILLESLEY - HILLESLEY,2023-04-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.77
791839,HILLESLEY - HILLESLEY,2023-04-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-04-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-04-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-04-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-04-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-04-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
791839,HILLESLEY - HILLESLEY,2023-04-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
791839,HILLESLEY - HILLESLEY,2023-04-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.5
791839,HILLESLEY - HILLESLEY,2023-04-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-04-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-04-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-04-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-04-08T17:40:00.000+00:00,transformer,,Temperature,C,21.9
791839,HILLESLEY - HILLESLEY,2023-04-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
791839,HILLESLEY - HILLESLEY,2023-04-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
791839,HILLESLEY - HILLESLEY,2023-04-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
791839,HILLESLEY - HILLESLEY,2023-04-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-04-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-04-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.56
791839,HILLESLEY - HILLESLEY,2023-04-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.38
791839,HILLESLEY - HILLESLEY,2023-04-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.27
791839,HILLESLEY - HILLESLEY,2023-04-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-04-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-04-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-04-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-04-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-04-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-04-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-04-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
791839,HILLESLEY - HILLESLEY,2023-04-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
791839,HILLESLEY - HILLESLEY,2023-04-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.01
791839,HILLESLEY - HILLESLEY,2023-04-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-04-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-04-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-04-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-04-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
791839,HILLESLEY - HILLESLEY,2023-04-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
791839,HILLESLEY - HILLESLEY,2023-04-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
791839,HILLESLEY - HILLESLEY,2023-04-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.24
791839,HILLESLEY - HILLESLEY,2023-04-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-04-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-04-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-04-08T17:30:00.000+00:00,transformer,,Temperature,C,22.0
791839,HILLESLEY - HILLESLEY,2023-04-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
791839,HILLESLEY - HILLESLEY,2023-04-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
791839,HILLESLEY - HILLESLEY,2023-04-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
791839,HILLESLEY - HILLESLEY,2023-04-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
791839,HILLESLEY - HILLESLEY,2023-04-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-04-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
791839,HILLESLEY - HILLESLEY,2023-04-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.51
791839,HILLESLEY - HILLESLEY,2023-04-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.26
791839,HILLESLEY - HILLESLEY,2023-04-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-04-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-04-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-04-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
