Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-04-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-04-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-04-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
791839,HILLESLEY - HILLESLEY,2023-04-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
791839,HILLESLEY - HILLESLEY,2023-04-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.04
791839,HILLESLEY - HILLESLEY,2023-04-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-04-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-04-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-04-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-04-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-04-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-04-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
791839,HILLESLEY - HILLESLEY,2023-04-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
791839,HILLESLEY - HILLESLEY,2023-04-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.67
791839,HILLESLEY - HILLESLEY,2023-04-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-04-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-04-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-04-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-04-08T17:20:00.000+00:00,transformer,,Temperature,C,22.1
791839,HILLESLEY - HILLESLEY,2023-04-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
791839,HILLESLEY - HILLESLEY,2023-04-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
791839,HILLESLEY - HILLESLEY,2023-04-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
791839,HILLESLEY - HILLESLEY,2023-04-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
791839,HILLESLEY - HILLESLEY,2023-04-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-04-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
791839,HILLESLEY - HILLESLEY,2023-04-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.54
791839,HILLESLEY - HILLESLEY,2023-04-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.71
791839,HILLESLEY - HILLESLEY,2023-04-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-04-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
791839,HILLESLEY - HILLESLEY,2023-04-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-04-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-04-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-04-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-04-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-04-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
791839,HILLESLEY - HILLESLEY,2023-04-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
791839,HILLESLEY - HILLESLEY,2023-04-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.06
791839,HILLESLEY - HILLESLEY,2023-04-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-04-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-04-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-04-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-04-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-04-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-04-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
791839,HILLESLEY - HILLESLEY,2023-04-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
791839,HILLESLEY - HILLESLEY,2023-04-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.85
791839,HILLESLEY - HILLESLEY,2023-04-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-04-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-04-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-04-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-04-08T17:10:00.000+00:00,transformer,,Temperature,C,22.1
791839,HILLESLEY - HILLESLEY,2023-04-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
791839,HILLESLEY - HILLESLEY,2023-04-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
791839,HILLESLEY - HILLESLEY,2023-04-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
791839,HILLESLEY - HILLESLEY,2023-04-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
791839,HILLESLEY - HILLESLEY,2023-04-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-04-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
791839,HILLESLEY - HILLESLEY,2023-04-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.61
791839,HILLESLEY - HILLESLEY,2023-04-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.9
791839,HILLESLEY - HILLESLEY,2023-04-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
791839,HILLESLEY - HILLESLEY,2023-04-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
791839,HILLESLEY - HILLESLEY,2023-04-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-04-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-04-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-04-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-04-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
791839,HILLESLEY - HILLESLEY,2023-04-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
791839,HILLESLEY - HILLESLEY,2023-04-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.66
791839,HILLESLEY - HILLESLEY,2023-04-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-04-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-04-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-04-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-04-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-04-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
791839,HILLESLEY - HILLESLEY,2023-04-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
791839,HILLESLEY - HILLESLEY,2023-04-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-04-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-04-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-04-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-04-08T17:00:00.000+00:00,transformer,,Temperature,C,22.2
791839,HILLESLEY - HILLESLEY,2023-04-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
791839,HILLESLEY - HILLESLEY,2023-04-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
791839,HILLESLEY - HILLESLEY,2023-04-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
791839,HILLESLEY - HILLESLEY,2023-04-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-04-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
791839,HILLESLEY - HILLESLEY,2023-04-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
791839,HILLESLEY - HILLESLEY,2023-04-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
791839,HILLESLEY - HILLESLEY,2023-04-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.67
791839,HILLESLEY - HILLESLEY,2023-04-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.83
791839,HILLESLEY - HILLESLEY,2023-04-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-04-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-04-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-04-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
791839,HILLESLEY - HILLESLEY,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
791839,HILLESLEY - HILLESLEY,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.86
791839,HILLESLEY - HILLESLEY,2023-04-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
791839,HILLESLEY - HILLESLEY,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
791839,HILLESLEY - HILLESLEY,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.71
791839,HILLESLEY - HILLESLEY,2023-04-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
791839,HILLESLEY - HILLESLEY,2023-04-08T16:50:00.000+00:00,transformer,,Temperature,C,22.1
791839,HILLESLEY - HILLESLEY,2023-04-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
791839,HILLESLEY - HILLESLEY,2023-04-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
791839,HILLESLEY - HILLESLEY,2023-04-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
791839,HILLESLEY - HILLESLEY,2023-04-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
791839,HILLESLEY - HILLESLEY,2023-04-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
791839,HILLESLEY - HILLESLEY,2023-04-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
791839,HILLESLEY - HILLESLEY,2023-04-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.96
791839,HILLESLEY - HILLESLEY,2023-04-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
791839,HILLESLEY - HILLESLEY,2023-04-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.57
791839,HILLESLEY - HILLESLEY,2023-04-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
791839,HILLESLEY - HILLESLEY,2023-04-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-04-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
791839,HILLESLEY - HILLESLEY,2023-04-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
791839,HILLESLEY - HILLESLEY,2023-04-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
791839,HILLESLEY - HILLESLEY,2023-04-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
791839,HILLESLEY - HILLESLEY,2023-04-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
791839,HILLESLEY - HILLESLEY,2023-04-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
791839,HILLESLEY - HILLESLEY,2023-04-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
791839,HILLESLEY - HILLESLEY,2023-04-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.55
791839,HILLESLEY - HILLESLEY,2023-04-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
791839,HILLESLEY - HILLESLEY,2023-04-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.85
791839,HILLESLEY - HILLESLEY,2023-04-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
791839,HILLESLEY - HILLESLEY,2023-04-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-04-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
791839,HILLESLEY - HILLESLEY,2023-04-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
791839,HILLESLEY - HILLESLEY,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
791839,HILLESLEY - HILLESLEY,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.63
791839,HILLESLEY - HILLESLEY,2023-04-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
791839,HILLESLEY - HILLESLEY,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
791839,HILLESLEY - HILLESLEY,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.67
791839,HILLESLEY - HILLESLEY,2023-04-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
791839,HILLESLEY - HILLESLEY,2023-04-08T16:20:00.000+00:00,transformer,,Temperature,C,22.4
791839,HILLESLEY - HILLESLEY,2023-04-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
791839,HILLESLEY - HILLESLEY,2023-04-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
791839,HILLESLEY - HILLESLEY,2023-04-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-04-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
791839,HILLESLEY - HILLESLEY,2023-04-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
791839,HILLESLEY - HILLESLEY,2023-04-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
791839,HILLESLEY - HILLESLEY,2023-04-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
791839,HILLESLEY - HILLESLEY,2023-04-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.3
791839,HILLESLEY - HILLESLEY,2023-04-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
791839,HILLESLEY - HILLESLEY,2023-04-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-04-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-04-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
791839,HILLESLEY - HILLESLEY,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
791839,HILLESLEY - HILLESLEY,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.07
791839,HILLESLEY - HILLESLEY,2023-04-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
791839,HILLESLEY - HILLESLEY,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
791839,HILLESLEY - HILLESLEY,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.31
791839,HILLESLEY - HILLESLEY,2023-04-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-04-08T16:10:00.000+00:00,transformer,,Temperature,C,22.6
791839,HILLESLEY - HILLESLEY,2023-04-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
791839,HILLESLEY - HILLESLEY,2023-04-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
791839,HILLESLEY - HILLESLEY,2023-04-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
791839,HILLESLEY - HILLESLEY,2023-04-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
791839,HILLESLEY - HILLESLEY,2023-04-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
791839,HILLESLEY - HILLESLEY,2023-04-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.5
791839,HILLESLEY - HILLESLEY,2023-04-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
791839,HILLESLEY - HILLESLEY,2023-04-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.38
791839,HILLESLEY - HILLESLEY,2023-04-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-04-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-04-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-04-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
791839,HILLESLEY - HILLESLEY,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
791839,HILLESLEY - HILLESLEY,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.37
791839,HILLESLEY - HILLESLEY,2023-04-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
791839,HILLESLEY - HILLESLEY,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
791839,HILLESLEY - HILLESLEY,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
791839,HILLESLEY - HILLESLEY,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.79
791839,HILLESLEY - HILLESLEY,2023-04-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
791839,HILLESLEY - HILLESLEY,2023-04-08T16:00:00.000+00:00,transformer,,Temperature,C,22.7
791839,HILLESLEY - HILLESLEY,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
791839,HILLESLEY - HILLESLEY,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
791839,HILLESLEY - HILLESLEY,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
791839,HILLESLEY - HILLESLEY,2023-04-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-04-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
791839,HILLESLEY - HILLESLEY,2023-04-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-04-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.72
791839,HILLESLEY - HILLESLEY,2023-04-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.64
791839,HILLESLEY - HILLESLEY,2023-04-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.16
791839,HILLESLEY - HILLESLEY,2023-04-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
791839,HILLESLEY - HILLESLEY,2023-04-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-04-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-04-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
791839,HILLESLEY - HILLESLEY,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
791839,HILLESLEY - HILLESLEY,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.36
791839,HILLESLEY - HILLESLEY,2023-04-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
791839,HILLESLEY - HILLESLEY,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
791839,HILLESLEY - HILLESLEY,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.64
791839,HILLESLEY - HILLESLEY,2023-04-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
791839,HILLESLEY - HILLESLEY,2023-04-08T15:50:00.000+00:00,transformer,,Temperature,C,22.9
791839,HILLESLEY - HILLESLEY,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
791839,HILLESLEY - HILLESLEY,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
791839,HILLESLEY - HILLESLEY,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
791839,HILLESLEY - HILLESLEY,2023-04-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-04-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
791839,HILLESLEY - HILLESLEY,2023-04-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
791839,HILLESLEY - HILLESLEY,2023-04-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
791839,HILLESLEY - HILLESLEY,2023-04-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
791839,HILLESLEY - HILLESLEY,2023-04-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.0
791839,HILLESLEY - HILLESLEY,2023-04-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-04-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-04-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-04-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
791839,HILLESLEY - HILLESLEY,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
791839,HILLESLEY - HILLESLEY,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.46
791839,HILLESLEY - HILLESLEY,2023-04-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
791839,HILLESLEY - HILLESLEY,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
791839,HILLESLEY - HILLESLEY,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.17
791839,HILLESLEY - HILLESLEY,2023-04-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-04-08T15:40:00.000+00:00,transformer,,Temperature,C,22.9
791839,HILLESLEY - HILLESLEY,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
791839,HILLESLEY - HILLESLEY,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
791839,HILLESLEY - HILLESLEY,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
791839,HILLESLEY - HILLESLEY,2023-04-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
791839,HILLESLEY - HILLESLEY,2023-04-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
791839,HILLESLEY - HILLESLEY,2023-04-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
791839,HILLESLEY - HILLESLEY,2023-04-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
791839,HILLESLEY - HILLESLEY,2023-04-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.63
791839,HILLESLEY - HILLESLEY,2023-04-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-04-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-04-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-04-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
791839,HILLESLEY - HILLESLEY,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
791839,HILLESLEY - HILLESLEY,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.72
791839,HILLESLEY - HILLESLEY,2023-04-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
791839,HILLESLEY - HILLESLEY,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
791839,HILLESLEY - HILLESLEY,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.15
791839,HILLESLEY - HILLESLEY,2023-04-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
791839,HILLESLEY - HILLESLEY,2023-04-08T15:30:00.000+00:00,transformer,,Temperature,C,22.9
791839,HILLESLEY - HILLESLEY,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
791839,HILLESLEY - HILLESLEY,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
791839,HILLESLEY - HILLESLEY,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
791839,HILLESLEY - HILLESLEY,2023-04-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
791839,HILLESLEY - HILLESLEY,2023-04-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
791839,HILLESLEY - HILLESLEY,2023-04-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
791839,HILLESLEY - HILLESLEY,2023-04-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
791839,HILLESLEY - HILLESLEY,2023-04-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.87
791839,HILLESLEY - HILLESLEY,2023-04-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-04-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-04-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-04-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
791839,HILLESLEY - HILLESLEY,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
791839,HILLESLEY - HILLESLEY,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
791839,HILLESLEY - HILLESLEY,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.69
791839,HILLESLEY - HILLESLEY,2023-04-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
791839,HILLESLEY - HILLESLEY,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
791839,HILLESLEY - HILLESLEY,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.91
791839,HILLESLEY - HILLESLEY,2023-04-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-04-08T15:20:00.000+00:00,transformer,,Temperature,C,22.9
791839,HILLESLEY - HILLESLEY,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
791839,HILLESLEY - HILLESLEY,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
791839,HILLESLEY - HILLESLEY,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
791839,HILLESLEY - HILLESLEY,2023-04-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-04-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
791839,HILLESLEY - HILLESLEY,2023-04-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.23
791839,HILLESLEY - HILLESLEY,2023-04-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.61
791839,HILLESLEY - HILLESLEY,2023-04-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-04-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-04-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-04-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
791839,HILLESLEY - HILLESLEY,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
791839,HILLESLEY - HILLESLEY,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
791839,HILLESLEY - HILLESLEY,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.15
791839,HILLESLEY - HILLESLEY,2023-04-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
791839,HILLESLEY - HILLESLEY,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.46
791839,HILLESLEY - HILLESLEY,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.54
791839,HILLESLEY - HILLESLEY,2023-04-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-04-08T15:10:00.000+00:00,transformer,,Temperature,C,22.7
791839,HILLESLEY - HILLESLEY,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
791839,HILLESLEY - HILLESLEY,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
791839,HILLESLEY - HILLESLEY,2023-04-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-04-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
791839,HILLESLEY - HILLESLEY,2023-04-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
791839,HILLESLEY - HILLESLEY,2023-04-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.68
791839,HILLESLEY - HILLESLEY,2023-04-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-04-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-04-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
791839,HILLESLEY - HILLESLEY,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
791839,HILLESLEY - HILLESLEY,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
791839,HILLESLEY - HILLESLEY,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
791839,HILLESLEY - HILLESLEY,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.13
791839,HILLESLEY - HILLESLEY,2023-04-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
791839,HILLESLEY - HILLESLEY,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.44
791839,HILLESLEY - HILLESLEY,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-04-08T15:00:00.000+00:00,transformer,,Temperature,C,22.0
791839,HILLESLEY - HILLESLEY,2023-04-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
791839,HILLESLEY - HILLESLEY,2023-04-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
791839,HILLESLEY - HILLESLEY,2023-04-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
791839,HILLESLEY - HILLESLEY,2023-04-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-04-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.67
791839,HILLESLEY - HILLESLEY,2023-04-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.81
791839,HILLESLEY - HILLESLEY,2023-04-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.99
791839,HILLESLEY - HILLESLEY,2023-04-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-04-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-04-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-04-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
791839,HILLESLEY - HILLESLEY,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
791839,HILLESLEY - HILLESLEY,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
791839,HILLESLEY - HILLESLEY,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.96
791839,HILLESLEY - HILLESLEY,2023-04-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
