Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-04-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-04-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-04-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
791839,HILLESLEY - HILLESLEY,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
791839,HILLESLEY - HILLESLEY,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.44
791839,HILLESLEY - HILLESLEY,2023-04-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
791839,HILLESLEY - HILLESLEY,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
791839,HILLESLEY - HILLESLEY,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.09
791839,HILLESLEY - HILLESLEY,2023-04-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-04-08T12:30:00.000+00:00,transformer,,Temperature,C,18.3
791839,HILLESLEY - HILLESLEY,2023-04-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
791839,HILLESLEY - HILLESLEY,2023-04-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
791839,HILLESLEY - HILLESLEY,2023-04-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
791839,HILLESLEY - HILLESLEY,2023-04-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
791839,HILLESLEY - HILLESLEY,2023-04-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-04-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.4
791839,HILLESLEY - HILLESLEY,2023-04-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
791839,HILLESLEY - HILLESLEY,2023-04-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.54
791839,HILLESLEY - HILLESLEY,2023-04-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
791839,HILLESLEY - HILLESLEY,2023-04-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-04-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-04-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
791839,HILLESLEY - HILLESLEY,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
791839,HILLESLEY - HILLESLEY,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.51
791839,HILLESLEY - HILLESLEY,2023-04-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
791839,HILLESLEY - HILLESLEY,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
791839,HILLESLEY - HILLESLEY,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.46
791839,HILLESLEY - HILLESLEY,2023-04-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
791839,HILLESLEY - HILLESLEY,2023-04-08T12:20:00.000+00:00,transformer,,Temperature,C,18.0
791839,HILLESLEY - HILLESLEY,2023-04-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
791839,HILLESLEY - HILLESLEY,2023-04-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
791839,HILLESLEY - HILLESLEY,2023-04-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
791839,HILLESLEY - HILLESLEY,2023-04-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-04-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-04-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-04-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
791839,HILLESLEY - HILLESLEY,2023-04-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.31
791839,HILLESLEY - HILLESLEY,2023-04-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.96
791839,HILLESLEY - HILLESLEY,2023-04-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
791839,HILLESLEY - HILLESLEY,2023-04-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-04-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
791839,HILLESLEY - HILLESLEY,2023-04-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
791839,HILLESLEY - HILLESLEY,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
791839,HILLESLEY - HILLESLEY,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
791839,HILLESLEY - HILLESLEY,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.08
791839,HILLESLEY - HILLESLEY,2023-04-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
791839,HILLESLEY - HILLESLEY,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
791839,HILLESLEY - HILLESLEY,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
791839,HILLESLEY - HILLESLEY,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
791839,HILLESLEY - HILLESLEY,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.11
791839,HILLESLEY - HILLESLEY,2023-04-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-04-08T12:10:00.000+00:00,transformer,,Temperature,C,17.8
791839,HILLESLEY - HILLESLEY,2023-04-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
791839,HILLESLEY - HILLESLEY,2023-04-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
791839,HILLESLEY - HILLESLEY,2023-04-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
791839,HILLESLEY - HILLESLEY,2023-04-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
791839,HILLESLEY - HILLESLEY,2023-04-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-04-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
791839,HILLESLEY - HILLESLEY,2023-04-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
791839,HILLESLEY - HILLESLEY,2023-04-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.21
791839,HILLESLEY - HILLESLEY,2023-04-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
791839,HILLESLEY - HILLESLEY,2023-04-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-04-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
791839,HILLESLEY - HILLESLEY,2023-04-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
791839,HILLESLEY - HILLESLEY,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
791839,HILLESLEY - HILLESLEY,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.42
791839,HILLESLEY - HILLESLEY,2023-04-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
791839,HILLESLEY - HILLESLEY,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
791839,HILLESLEY - HILLESLEY,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.73
791839,HILLESLEY - HILLESLEY,2023-04-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-04-08T11:50:00.000+00:00,transformer,,Temperature,C,17.7
791839,HILLESLEY - HILLESLEY,2023-04-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
791839,HILLESLEY - HILLESLEY,2023-04-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
791839,HILLESLEY - HILLESLEY,2023-04-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
791839,HILLESLEY - HILLESLEY,2023-04-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-04-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-04-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-04-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
791839,HILLESLEY - HILLESLEY,2023-04-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
791839,HILLESLEY - HILLESLEY,2023-04-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.15
791839,HILLESLEY - HILLESLEY,2023-04-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-04-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-04-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
791839,HILLESLEY - HILLESLEY,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
791839,HILLESLEY - HILLESLEY,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.01
791839,HILLESLEY - HILLESLEY,2023-04-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
791839,HILLESLEY - HILLESLEY,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
791839,HILLESLEY - HILLESLEY,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
791839,HILLESLEY - HILLESLEY,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.24
791839,HILLESLEY - HILLESLEY,2023-04-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-04-08T11:40:00.000+00:00,transformer,,Temperature,C,17.5
791839,HILLESLEY - HILLESLEY,2023-04-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
791839,HILLESLEY - HILLESLEY,2023-04-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
791839,HILLESLEY - HILLESLEY,2023-04-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
791839,HILLESLEY - HILLESLEY,2023-04-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
791839,HILLESLEY - HILLESLEY,2023-04-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-04-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.62
791839,HILLESLEY - HILLESLEY,2023-04-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.75
791839,HILLESLEY - HILLESLEY,2023-04-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.25
791839,HILLESLEY - HILLESLEY,2023-04-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
791839,HILLESLEY - HILLESLEY,2023-04-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-04-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-04-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
791839,HILLESLEY - HILLESLEY,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
791839,HILLESLEY - HILLESLEY,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
791839,HILLESLEY - HILLESLEY,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.81
791839,HILLESLEY - HILLESLEY,2023-04-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
791839,HILLESLEY - HILLESLEY,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
791839,HILLESLEY - HILLESLEY,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.62
791839,HILLESLEY - HILLESLEY,2023-04-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-04-08T11:30:00.000+00:00,transformer,,Temperature,C,17.4
791839,HILLESLEY - HILLESLEY,2023-04-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
791839,HILLESLEY - HILLESLEY,2023-04-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
791839,HILLESLEY - HILLESLEY,2023-04-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
791839,HILLESLEY - HILLESLEY,2023-04-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
791839,HILLESLEY - HILLESLEY,2023-04-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-04-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
791839,HILLESLEY - HILLESLEY,2023-04-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
791839,HILLESLEY - HILLESLEY,2023-04-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.43
791839,HILLESLEY - HILLESLEY,2023-04-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
791839,HILLESLEY - HILLESLEY,2023-04-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
791839,HILLESLEY - HILLESLEY,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
791839,HILLESLEY - HILLESLEY,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
791839,HILLESLEY - HILLESLEY,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.66
791839,HILLESLEY - HILLESLEY,2023-04-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
791839,HILLESLEY - HILLESLEY,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
791839,HILLESLEY - HILLESLEY,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.98
791839,HILLESLEY - HILLESLEY,2023-04-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-08T11:20:00.000+00:00,transformer,,Temperature,C,17.2
791839,HILLESLEY - HILLESLEY,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
791839,HILLESLEY - HILLESLEY,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
791839,HILLESLEY - HILLESLEY,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
791839,HILLESLEY - HILLESLEY,2023-04-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-04-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-04-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
791839,HILLESLEY - HILLESLEY,2023-04-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
791839,HILLESLEY - HILLESLEY,2023-04-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.64
791839,HILLESLEY - HILLESLEY,2023-04-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
791839,HILLESLEY - HILLESLEY,2023-04-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-04-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-04-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
791839,HILLESLEY - HILLESLEY,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
791839,HILLESLEY - HILLESLEY,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.63
791839,HILLESLEY - HILLESLEY,2023-04-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
791839,HILLESLEY - HILLESLEY,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
791839,HILLESLEY - HILLESLEY,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.23
791839,HILLESLEY - HILLESLEY,2023-04-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-04-08T11:10:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
791839,HILLESLEY - HILLESLEY,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
791839,HILLESLEY - HILLESLEY,2023-04-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
791839,HILLESLEY - HILLESLEY,2023-04-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-04-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.22
791839,HILLESLEY - HILLESLEY,2023-04-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
791839,HILLESLEY - HILLESLEY,2023-04-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.86
791839,HILLESLEY - HILLESLEY,2023-04-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
791839,HILLESLEY - HILLESLEY,2023-04-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-04-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-04-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
791839,HILLESLEY - HILLESLEY,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
791839,HILLESLEY - HILLESLEY,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.48
791839,HILLESLEY - HILLESLEY,2023-04-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
791839,HILLESLEY - HILLESLEY,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
791839,HILLESLEY - HILLESLEY,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-04-08T11:00:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
791839,HILLESLEY - HILLESLEY,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
791839,HILLESLEY - HILLESLEY,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
791839,HILLESLEY - HILLESLEY,2023-04-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
791839,HILLESLEY - HILLESLEY,2023-04-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-04-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
791839,HILLESLEY - HILLESLEY,2023-04-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.21
791839,HILLESLEY - HILLESLEY,2023-04-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.22
791839,HILLESLEY - HILLESLEY,2023-04-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-04-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-04-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-04-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
791839,HILLESLEY - HILLESLEY,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
791839,HILLESLEY - HILLESLEY,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
791839,HILLESLEY - HILLESLEY,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.31
791839,HILLESLEY - HILLESLEY,2023-04-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
791839,HILLESLEY - HILLESLEY,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
791839,HILLESLEY - HILLESLEY,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-04-08T10:50:00.000+00:00,transformer,,Temperature,C,16.8
791839,HILLESLEY - HILLESLEY,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
791839,HILLESLEY - HILLESLEY,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
791839,HILLESLEY - HILLESLEY,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
791839,HILLESLEY - HILLESLEY,2023-04-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-04-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
791839,HILLESLEY - HILLESLEY,2023-04-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-04-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.16
791839,HILLESLEY - HILLESLEY,2023-04-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.69
791839,HILLESLEY - HILLESLEY,2023-04-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.12
791839,HILLESLEY - HILLESLEY,2023-04-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-04-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-04-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-04-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
791839,HILLESLEY - HILLESLEY,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
791839,HILLESLEY - HILLESLEY,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.24
791839,HILLESLEY - HILLESLEY,2023-04-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
791839,HILLESLEY - HILLESLEY,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
791839,HILLESLEY - HILLESLEY,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
791839,HILLESLEY - HILLESLEY,2023-04-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
791839,HILLESLEY - HILLESLEY,2023-04-08T10:40:00.000+00:00,transformer,,Temperature,C,16.6
791839,HILLESLEY - HILLESLEY,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
791839,HILLESLEY - HILLESLEY,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
791839,HILLESLEY - HILLESLEY,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
791839,HILLESLEY - HILLESLEY,2023-04-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
791839,HILLESLEY - HILLESLEY,2023-04-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-04-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.17
791839,HILLESLEY - HILLESLEY,2023-04-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.54
791839,HILLESLEY - HILLESLEY,2023-04-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.3
791839,HILLESLEY - HILLESLEY,2023-04-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-04-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-04-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-04-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
791839,HILLESLEY - HILLESLEY,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
791839,HILLESLEY - HILLESLEY,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.17
791839,HILLESLEY - HILLESLEY,2023-04-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
791839,HILLESLEY - HILLESLEY,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
791839,HILLESLEY - HILLESLEY,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
791839,HILLESLEY - HILLESLEY,2023-04-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
791839,HILLESLEY - HILLESLEY,2023-04-08T10:30:00.000+00:00,transformer,,Temperature,C,16.4
791839,HILLESLEY - HILLESLEY,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
791839,HILLESLEY - HILLESLEY,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
791839,HILLESLEY - HILLESLEY,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
791839,HILLESLEY - HILLESLEY,2023-04-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
791839,HILLESLEY - HILLESLEY,2023-04-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-04-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.21
791839,HILLESLEY - HILLESLEY,2023-04-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.6
791839,HILLESLEY - HILLESLEY,2023-04-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.29
791839,HILLESLEY - HILLESLEY,2023-04-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-04-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-04-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-04-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
791839,HILLESLEY - HILLESLEY,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
791839,HILLESLEY - HILLESLEY,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.07
791839,HILLESLEY - HILLESLEY,2023-04-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
791839,HILLESLEY - HILLESLEY,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
791839,HILLESLEY - HILLESLEY,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
791839,HILLESLEY - HILLESLEY,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.38
791839,HILLESLEY - HILLESLEY,2023-04-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-04-08T10:20:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
791839,HILLESLEY - HILLESLEY,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
791839,HILLESLEY - HILLESLEY,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
791839,HILLESLEY - HILLESLEY,2023-04-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
791839,HILLESLEY - HILLESLEY,2023-04-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-04-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.09
791839,HILLESLEY - HILLESLEY,2023-04-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.06
791839,HILLESLEY - HILLESLEY,2023-04-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.45
791839,HILLESLEY - HILLESLEY,2023-04-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-04-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-04-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-04-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
791839,HILLESLEY - HILLESLEY,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
791839,HILLESLEY - HILLESLEY,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
791839,HILLESLEY - HILLESLEY,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.66
791839,HILLESLEY - HILLESLEY,2023-04-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
791839,HILLESLEY - HILLESLEY,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
791839,HILLESLEY - HILLESLEY,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.02
791839,HILLESLEY - HILLESLEY,2023-04-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-04-08T10:10:00.000+00:00,transformer,,Temperature,C,16.1
