Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
791839,HILLESLEY - HILLESLEY,2023-04-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
791839,HILLESLEY - HILLESLEY,2023-04-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-04-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
791839,HILLESLEY - HILLESLEY,2023-04-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-04-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-04-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
791839,HILLESLEY - HILLESLEY,2023-04-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.41
791839,HILLESLEY - HILLESLEY,2023-04-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
791839,HILLESLEY - HILLESLEY,2023-04-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.8
791839,HILLESLEY - HILLESLEY,2023-04-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,136.3
791839,HILLESLEY - HILLESLEY,2023-04-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-04-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-04-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
791839,HILLESLEY - HILLESLEY,2023-04-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
791839,HILLESLEY - HILLESLEY,2023-04-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
791839,HILLESLEY - HILLESLEY,2023-04-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
791839,HILLESLEY - HILLESLEY,2023-04-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.3
791839,HILLESLEY - HILLESLEY,2023-04-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-04-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-04-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-04-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-04-08T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-04-08T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-04-08T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-04-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
791839,HILLESLEY - HILLESLEY,2023-04-08T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
791839,HILLESLEY - HILLESLEY,2023-04-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.22
791839,HILLESLEY - HILLESLEY,2023-04-08T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-04-08T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-04-08T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-04-08T03:10:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-04-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-04-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
791839,HILLESLEY - HILLESLEY,2023-04-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
791839,HILLESLEY - HILLESLEY,2023-04-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-04-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
791839,HILLESLEY - HILLESLEY,2023-04-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-04-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
791839,HILLESLEY - HILLESLEY,2023-04-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-04-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.94
791839,HILLESLEY - HILLESLEY,2023-04-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
791839,HILLESLEY - HILLESLEY,2023-04-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.51
791839,HILLESLEY - HILLESLEY,2023-04-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
791839,HILLESLEY - HILLESLEY,2023-04-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-04-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
791839,HILLESLEY - HILLESLEY,2023-04-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-04-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-04-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
791839,HILLESLEY - HILLESLEY,2023-04-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
791839,HILLESLEY - HILLESLEY,2023-04-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.16
791839,HILLESLEY - HILLESLEY,2023-04-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-04-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-04-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-04-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-04-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-04-08T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-04-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
791839,HILLESLEY - HILLESLEY,2023-04-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
791839,HILLESLEY - HILLESLEY,2023-04-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.81
791839,HILLESLEY - HILLESLEY,2023-04-08T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-04-08T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-04-08T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-04-08T03:00:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-04-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-04-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
791839,HILLESLEY - HILLESLEY,2023-04-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
791839,HILLESLEY - HILLESLEY,2023-04-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-04-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
791839,HILLESLEY - HILLESLEY,2023-04-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-04-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
791839,HILLESLEY - HILLESLEY,2023-04-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-04-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.67
791839,HILLESLEY - HILLESLEY,2023-04-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
791839,HILLESLEY - HILLESLEY,2023-04-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.98
791839,HILLESLEY - HILLESLEY,2023-04-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
791839,HILLESLEY - HILLESLEY,2023-04-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-04-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-04-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
791839,HILLESLEY - HILLESLEY,2023-04-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-04-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
791839,HILLESLEY - HILLESLEY,2023-04-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
791839,HILLESLEY - HILLESLEY,2023-04-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
791839,HILLESLEY - HILLESLEY,2023-04-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.89
791839,HILLESLEY - HILLESLEY,2023-04-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
791839,HILLESLEY - HILLESLEY,2023-04-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-04-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-04-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
791839,HILLESLEY - HILLESLEY,2023-04-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-04-08T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-04-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-04-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
791839,HILLESLEY - HILLESLEY,2023-04-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
791839,HILLESLEY - HILLESLEY,2023-04-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.36
791839,HILLESLEY - HILLESLEY,2023-04-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
791839,HILLESLEY - HILLESLEY,2023-04-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-04-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-04-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-04-08T02:50:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-04-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
791839,HILLESLEY - HILLESLEY,2023-04-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
791839,HILLESLEY - HILLESLEY,2023-04-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-04-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
791839,HILLESLEY - HILLESLEY,2023-04-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-04-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
791839,HILLESLEY - HILLESLEY,2023-04-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-04-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.88
791839,HILLESLEY - HILLESLEY,2023-04-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
791839,HILLESLEY - HILLESLEY,2023-04-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-25.25
791839,HILLESLEY - HILLESLEY,2023-04-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,157.4
791839,HILLESLEY - HILLESLEY,2023-04-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-04-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-04-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
791839,HILLESLEY - HILLESLEY,2023-04-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-04-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-04-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
791839,HILLESLEY - HILLESLEY,2023-04-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
791839,HILLESLEY - HILLESLEY,2023-04-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.93
791839,HILLESLEY - HILLESLEY,2023-04-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-04-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-04-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-04-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-04-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-04-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-04-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
791839,HILLESLEY - HILLESLEY,2023-04-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
791839,HILLESLEY - HILLESLEY,2023-04-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.78
791839,HILLESLEY - HILLESLEY,2023-04-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-04-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-04-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-04-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-08T02:40:00.000+00:00,transformer,,Temperature,C,15.7
791839,HILLESLEY - HILLESLEY,2023-04-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-04-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
791839,HILLESLEY - HILLESLEY,2023-04-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
791839,HILLESLEY - HILLESLEY,2023-04-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-04-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
791839,HILLESLEY - HILLESLEY,2023-04-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-04-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
791839,HILLESLEY - HILLESLEY,2023-04-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
791839,HILLESLEY - HILLESLEY,2023-04-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.35
791839,HILLESLEY - HILLESLEY,2023-04-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
791839,HILLESLEY - HILLESLEY,2023-04-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.71
791839,HILLESLEY - HILLESLEY,2023-04-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,129.1
791839,HILLESLEY - HILLESLEY,2023-04-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-04-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-04-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
791839,HILLESLEY - HILLESLEY,2023-04-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-04-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
791839,HILLESLEY - HILLESLEY,2023-04-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
791839,HILLESLEY - HILLESLEY,2023-04-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.77
791839,HILLESLEY - HILLESLEY,2023-04-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-04-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-04-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-04-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-04-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-04-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-04-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
791839,HILLESLEY - HILLESLEY,2023-04-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
791839,HILLESLEY - HILLESLEY,2023-04-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.37
791839,HILLESLEY - HILLESLEY,2023-04-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-04-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-04-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-04-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-08T02:30:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-04-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
791839,HILLESLEY - HILLESLEY,2023-04-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
791839,HILLESLEY - HILLESLEY,2023-04-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-04-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
791839,HILLESLEY - HILLESLEY,2023-04-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
791839,HILLESLEY - HILLESLEY,2023-04-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-04-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
791839,HILLESLEY - HILLESLEY,2023-04-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.86
791839,HILLESLEY - HILLESLEY,2023-04-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.91
791839,HILLESLEY - HILLESLEY,2023-04-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.14
791839,HILLESLEY - HILLESLEY,2023-04-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
791839,HILLESLEY - HILLESLEY,2023-04-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-04-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-04-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
791839,HILLESLEY - HILLESLEY,2023-04-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-04-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-04-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
791839,HILLESLEY - HILLESLEY,2023-04-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
791839,HILLESLEY - HILLESLEY,2023-04-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.62
791839,HILLESLEY - HILLESLEY,2023-04-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-04-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-04-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-04-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-04-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-04-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-04-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
791839,HILLESLEY - HILLESLEY,2023-04-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
791839,HILLESLEY - HILLESLEY,2023-04-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.73
791839,HILLESLEY - HILLESLEY,2023-04-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-04-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-04-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-04-08T02:20:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-04-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-04-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
791839,HILLESLEY - HILLESLEY,2023-04-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
791839,HILLESLEY - HILLESLEY,2023-04-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-04-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
791839,HILLESLEY - HILLESLEY,2023-04-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-04-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
791839,HILLESLEY - HILLESLEY,2023-04-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-04-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.69
791839,HILLESLEY - HILLESLEY,2023-04-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
791839,HILLESLEY - HILLESLEY,2023-04-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.35
791839,HILLESLEY - HILLESLEY,2023-04-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
791839,HILLESLEY - HILLESLEY,2023-04-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-04-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-04-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
791839,HILLESLEY - HILLESLEY,2023-04-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-04-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
791839,HILLESLEY - HILLESLEY,2023-04-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
791839,HILLESLEY - HILLESLEY,2023-04-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.59
791839,HILLESLEY - HILLESLEY,2023-04-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-04-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-04-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-04-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-04-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-04-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
791839,HILLESLEY - HILLESLEY,2023-04-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
791839,HILLESLEY - HILLESLEY,2023-04-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
791839,HILLESLEY - HILLESLEY,2023-04-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.54
791839,HILLESLEY - HILLESLEY,2023-04-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-04-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-04-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-04-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-08T02:10:00.000+00:00,transformer,,Temperature,C,16.1
791839,HILLESLEY - HILLESLEY,2023-04-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-04-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
791839,HILLESLEY - HILLESLEY,2023-04-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
791839,HILLESLEY - HILLESLEY,2023-04-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-04-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
791839,HILLESLEY - HILLESLEY,2023-04-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-04-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
791839,HILLESLEY - HILLESLEY,2023-04-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-04-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.17
791839,HILLESLEY - HILLESLEY,2023-04-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.41
791839,HILLESLEY - HILLESLEY,2023-04-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.13
791839,HILLESLEY - HILLESLEY,2023-04-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
791839,HILLESLEY - HILLESLEY,2023-04-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-04-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-04-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
791839,HILLESLEY - HILLESLEY,2023-04-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-04-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
791839,HILLESLEY - HILLESLEY,2023-04-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
791839,HILLESLEY - HILLESLEY,2023-04-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
791839,HILLESLEY - HILLESLEY,2023-04-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.21
791839,HILLESLEY - HILLESLEY,2023-04-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-04-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-04-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-04-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-04-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-04-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-04-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
791839,HILLESLEY - HILLESLEY,2023-04-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
791839,HILLESLEY - HILLESLEY,2023-04-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.28
791839,HILLESLEY - HILLESLEY,2023-04-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-04-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-04-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-04-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-04-08T02:00:00.000+00:00,transformer,,Temperature,C,16.2
791839,HILLESLEY - HILLESLEY,2023-04-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-04-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
791839,HILLESLEY - HILLESLEY,2023-04-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
791839,HILLESLEY - HILLESLEY,2023-04-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-04-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
791839,HILLESLEY - HILLESLEY,2023-04-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-04-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
791839,HILLESLEY - HILLESLEY,2023-04-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-04-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.63
791839,HILLESLEY - HILLESLEY,2023-04-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
791839,HILLESLEY - HILLESLEY,2023-04-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.49
791839,HILLESLEY - HILLESLEY,2023-04-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
791839,HILLESLEY - HILLESLEY,2023-04-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-04-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-04-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-04-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
791839,HILLESLEY - HILLESLEY,2023-04-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
791839,HILLESLEY - HILLESLEY,2023-04-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
791839,HILLESLEY - HILLESLEY,2023-04-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.79
791839,HILLESLEY - HILLESLEY,2023-04-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-04-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-04-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-04-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-04-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-04-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
791839,HILLESLEY - HILLESLEY,2023-04-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
791839,HILLESLEY - HILLESLEY,2023-04-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
791839,HILLESLEY - HILLESLEY,2023-04-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.3
791839,HILLESLEY - HILLESLEY,2023-04-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-04-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-04-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-04-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-04-08T01:50:00.000+00:00,transformer,,Temperature,C,16.4
791839,HILLESLEY - HILLESLEY,2023-04-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
791839,HILLESLEY - HILLESLEY,2023-04-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
791839,HILLESLEY - HILLESLEY,2023-04-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
791839,HILLESLEY - HILLESLEY,2023-04-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
791839,HILLESLEY - HILLESLEY,2023-04-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-04-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.08
791839,HILLESLEY - HILLESLEY,2023-04-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.73
791839,HILLESLEY - HILLESLEY,2023-04-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.09
791839,HILLESLEY - HILLESLEY,2023-04-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
791839,HILLESLEY - HILLESLEY,2023-04-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-04-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-04-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-04-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-04-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
791839,HILLESLEY - HILLESLEY,2023-04-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
791839,HILLESLEY - HILLESLEY,2023-04-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.56
791839,HILLESLEY - HILLESLEY,2023-04-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-04-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-04-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-04-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-04-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-04-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
791839,HILLESLEY - HILLESLEY,2023-04-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
791839,HILLESLEY - HILLESLEY,2023-04-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
791839,HILLESLEY - HILLESLEY,2023-04-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.38
791839,HILLESLEY - HILLESLEY,2023-04-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-04-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-04-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-04-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-04-08T01:40:00.000+00:00,transformer,,Temperature,C,16.4
791839,HILLESLEY - HILLESLEY,2023-04-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
791839,HILLESLEY - HILLESLEY,2023-04-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
791839,HILLESLEY - HILLESLEY,2023-04-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-04-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
791839,HILLESLEY - HILLESLEY,2023-04-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-04-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-04-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.35
791839,HILLESLEY - HILLESLEY,2023-04-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
791839,HILLESLEY - HILLESLEY,2023-04-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.93
791839,HILLESLEY - HILLESLEY,2023-04-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
791839,HILLESLEY - HILLESLEY,2023-04-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-04-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-04-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-04-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
791839,HILLESLEY - HILLESLEY,2023-04-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
791839,HILLESLEY - HILLESLEY,2023-04-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
791839,HILLESLEY - HILLESLEY,2023-04-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.35
791839,HILLESLEY - HILLESLEY,2023-04-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-04-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-04-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-04-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-04-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-04-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-04-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
791839,HILLESLEY - HILLESLEY,2023-04-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
791839,HILLESLEY - HILLESLEY,2023-04-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
791839,HILLESLEY - HILLESLEY,2023-04-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.38
791839,HILLESLEY - HILLESLEY,2023-04-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-04-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-04-08T01:30:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-04-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-04-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
791839,HILLESLEY - HILLESLEY,2023-04-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
791839,HILLESLEY - HILLESLEY,2023-04-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-04-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
791839,HILLESLEY - HILLESLEY,2023-04-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-04-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
791839,HILLESLEY - HILLESLEY,2023-04-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-04-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.54
791839,HILLESLEY - HILLESLEY,2023-04-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.29
791839,HILLESLEY - HILLESLEY,2023-04-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.74
791839,HILLESLEY - HILLESLEY,2023-04-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
791839,HILLESLEY - HILLESLEY,2023-04-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-04-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-04-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-04-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-04-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
791839,HILLESLEY - HILLESLEY,2023-04-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
791839,HILLESLEY - HILLESLEY,2023-04-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.21
791839,HILLESLEY - HILLESLEY,2023-04-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-04-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-04-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-04-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-04-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
791839,HILLESLEY - HILLESLEY,2023-04-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
791839,HILLESLEY - HILLESLEY,2023-04-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
791839,HILLESLEY - HILLESLEY,2023-04-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.58
791839,HILLESLEY - HILLESLEY,2023-04-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-04-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-04-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-04-08T01:20:00.000+00:00,transformer,,Temperature,C,16.6
791839,HILLESLEY - HILLESLEY,2023-04-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-04-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
791839,HILLESLEY - HILLESLEY,2023-04-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
791839,HILLESLEY - HILLESLEY,2023-04-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-04-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
791839,HILLESLEY - HILLESLEY,2023-04-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-04-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
791839,HILLESLEY - HILLESLEY,2023-04-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-04-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.9
791839,HILLESLEY - HILLESLEY,2023-04-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
791839,HILLESLEY - HILLESLEY,2023-04-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.79
791839,HILLESLEY - HILLESLEY,2023-04-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-04-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-04-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-04-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-04-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-04-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
791839,HILLESLEY - HILLESLEY,2023-04-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
791839,HILLESLEY - HILLESLEY,2023-04-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.34
791839,HILLESLEY - HILLESLEY,2023-04-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-04-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-04-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-04-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
791839,HILLESLEY - HILLESLEY,2023-04-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
791839,HILLESLEY - HILLESLEY,2023-04-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
791839,HILLESLEY - HILLESLEY,2023-04-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.67
791839,HILLESLEY - HILLESLEY,2023-04-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-04-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-04-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-04-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-08T01:10:00.000+00:00,transformer,,Temperature,C,16.7
791839,HILLESLEY - HILLESLEY,2023-04-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-04-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
791839,HILLESLEY - HILLESLEY,2023-04-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
791839,HILLESLEY - HILLESLEY,2023-04-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-04-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-04-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
791839,HILLESLEY - HILLESLEY,2023-04-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
791839,HILLESLEY - HILLESLEY,2023-04-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.96
791839,HILLESLEY - HILLESLEY,2023-04-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
791839,HILLESLEY - HILLESLEY,2023-04-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.01
791839,HILLESLEY - HILLESLEY,2023-04-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-04-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-04-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-04-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-04-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
791839,HILLESLEY - HILLESLEY,2023-04-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
791839,HILLESLEY - HILLESLEY,2023-04-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.08
791839,HILLESLEY - HILLESLEY,2023-04-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-04-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-04-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-04-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
